Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-20 17:30:00,2.04,0.2560449179,2.0560055934,1.2610000000000001,0,1.2610000000000001,0.779,0.2560449179,0.8200000000000001
2021-01-20 18:00:00,2.113,0.2997599039,2.1341567421,1.201,0,1.201,0.912,0.2997599039,0.96
2021-01-20 18:30:00,2.025,0.3122498999,2.048932649,1.075,0,1.075,0.9500000000000001,0.3122498999,1.0
2021-01-20 19:00:00,1.9995,0.2591674169,2.0162261778,1.211,0,1.211,0.7885000000000001,0.2591674169,0.8300000000000001
2021-01-20 19:30:00,1.9115000000000002,0.21545243090000002,1.9236039093000001,1.256,0,1.256,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-20 20:00:00,1.8195000000000001,0.20296243490000002,1.8307850775,1.202,0,1.202,0.6175,0.20296243490000002,0.65
2021-01-20 20:30:00,1.7755,0.21545243090000002,1.7885245316,1.12,0,1.12,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-20 21:00:00,1.7845,0.18422744100000002,1.7939843924,1.224,0,1.224,0.5605,0.18422744100000002,0.59
2021-01-20 21:30:00,1.7425000000000002,0.17798244300000002,1.7515661563,1.201,0,1.201,0.5415,0.17798244300000002,0.5700000000000001
2021-01-20 22:00:00,1.695,0.15612495,1.7021750790999999,1.22,0,1.22,0.47500000000000003,0.15612495,0.5
2021-01-20 22:30:00,1.6395,0.134267457,1.6449887537999999,1.231,0,1.231,0.40850000000000003,0.134267457,0.43
2021-01-20 23:00:00,1.5825,0.115532463,1.586711694,1.231,0,1.231,0.35150000000000003,0.115532463,0.37
2021-01-20 23:30:00,1.6285,0.121777461,1.6330468456,1.258,0,1.258,0.3705,0.121777461,0.39
2021-01-21 00:00:00,1.5575,0.115532463,1.5617791137,1.206,0,1.206,0.35150000000000003,0.115532463,0.37
2021-01-21 00:30:00,1.7325,0.17798244300000002,1.7416182130000002,1.191,0,1.191,0.5415,0.17798244300000002,0.5700000000000001
2021-01-21 01:00:00,1.808,0.19983993590000002,1.8190107201,1.2,0,1.2,0.608,0.19983993590000002,0.64
2021-01-21 01:30:00,1.7930000000000001,0.18110494200000002,1.8021231922,1.242,0,1.242,0.551,0.18110494200000002,0.58
2021-01-21 02:00:00,1.73,0.18110494200000002,1.7394536499000002,1.179,0,1.179,0.551,0.18110494200000002,0.58
2021-01-21 02:30:00,1.7215,0.18422744100000002,1.7313295469,1.161,0,1.161,0.5605,0.18422744100000002,0.59
2021-01-21 03:00:00,1.6615,0.19047243900000002,1.6723821334,1.082,0,1.082,0.5795,0.19047243900000002,0.61
2021-01-21 03:30:00,1.659,0.131144958,1.6641754715000001,1.26,0,1.26,0.399,0.131144958,0.42
2021-01-21 04:00:00,1.6105,0.115532463,1.6146386593000002,1.259,0,1.259,0.35150000000000003,0.115532463,0.37
2021-01-21 04:30:00,1.5065,0.10304246700000001,1.5100198674,1.193,0,1.193,0.3135,0.10304246700000001,0.33
2021-01-21 05:00:00,1.465,0.08742997200000001,1.4676065549000001,1.199,0,1.199,0.266,0.08742997200000001,0.28
2021-01-21 05:30:00,1.5365,0.109287465,1.5403817709,1.204,0,1.204,0.3325,0.109287465,0.35000000000000003
2021-01-21 06:00:00,1.499,0.118654962,1.5036887976000002,1.138,0,1.138,0.361,0.118654962,0.38
2021-01-21 06:30:00,1.541,0.19359493800000002,1.553113003,0.9520000000000001,0,0.9520000000000001,0.589,0.19359493800000002,0.62
2021-01-21 07:00:00,1.7405,0.20920743290000002,1.7530282371,1.104,0,1.104,0.6365000000000001,0.20920743290000002,0.67
2021-01-21 07:30:00,1.732,0.17485994400000002,1.7408044118000001,1.2,0,1.2,0.532,0.17485994400000002,0.56
2021-01-21 08:00:00,1.6915,0.20296243490000002,1.7036331765,1.074,0,1.074,0.6175,0.20296243490000002,0.65
2021-01-21 08:30:00,1.79,0.21857492990000002,1.8032955942000002,1.125,0,1.125,0.665,0.21857492990000002,0.7000000000000001
2021-01-21 09:00:00,1.736,0.2435549219,1.7530017114,0.995,0,0.995,0.741,0.2435549219,0.78
2021-01-21 09:30:00,1.6745,0.2529224189,1.6934934308,0.905,0,0.905,0.7695000000000001,0.2529224189,0.81
2021-01-21 10:00:00,1.5705,0.2779024109,1.5948981159,0.725,0,0.725,0.8455,0.2779024109,0.89
2021-01-21 10:30:00,1.5545,0.2903924069,1.5813911596999999,0.671,0,0.671,0.8835000000000001,0.2903924069,0.93
2021-01-21 11:00:00,1.6139999999999999,0.2997599039,1.6416004386,0.7020000000000001,0,0.7020000000000001,0.912,0.2997599039,0.96
2021-01-21 11:30:00,1.5625,0.2966374049,1.5904087525000001,0.66,0,0.66,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-21 12:00:00,1.533,0.3247398959,1.5670178684,0.545,0,0.545,0.988,0.3247398959,1.04
2021-01-21 12:30:00,1.605,0.39343487390000004,1.6525180786,0.40800000000000003,0,0.40800000000000003,1.197,0.39343487390000004,1.26
2021-01-21 13:00:00,1.6325,0.4590073529,1.6958018752,0.23600000000000002,0,0.23600000000000002,1.3965,0.4590073529,1.47
2021-01-21 13:30:00,1.6640000000000001,0.4746198479,1.7303641235,0.22,0,0.22,1.444,0.4746198479,1.52
2021-01-21 14:00:00,1.518,0.4933548419,1.5961588267,0.017,0,0.017,1.501,0.4933548419,1.58
2021-01-21 14:30:00,1.4975,0.4777423469,1.5718600447000002,0.044,0,0.044,1.4535,0.4777423469,1.53
2021-01-21 15:00:00,1.5065,0.4340273609,1.567776132,0.186,0,0.186,1.3205,0.4340273609,1.3900000000000001
2021-01-21 15:30:00,1.4889999999999999,0.37469987990000003,1.5354220918,0.34900000000000003,0,0.34900000000000003,1.1400000000000001,0.37469987990000003,1.2
2021-01-21 16:00:00,1.562,0.38094487790000003,1.6077820126,0.403,0,0.403,1.159,0.38094487790000003,1.22
2021-01-21 16:30:00,1.6724999999999999,0.4215373649,1.7248043367,0.39,0,0.39,1.2825,0.4215373649,1.35
2021-01-21 17:00:00,1.8399999999999999,0.4746198479,1.9002273548000002,0.396,0,0.396,1.444,0.4746198479,1.52
2021-01-21 17:30:00,2.0095,0.5089673369000001,2.072953931,0.461,0,0.461,1.5485,0.5089673369000001,1.63
2021-01-21 18:00:00,2.068,0.5245798319,2.1334966604,0.47200000000000003,0,0.47200000000000003,1.596,0.5245798319,1.6800000000000002
2021-01-21 18:30:00,2.0295,0.4964773409,2.0893443948,0.519,0,0.519,1.5105,0.4964773409,1.5899999999999999
2021-01-21 19:00:00,1.915,0.4496398559,1.967079307,0.547,0,0.547,1.3679999999999999,0.4496398559,1.44
2021-01-21 19:30:00,1.7730000000000001,0.36220988390000003,1.8096201259,0.671,0,0.671,1.102,0.36220988390000003,1.16
2021-01-21 20:00:00,1.778,0.3372298919,1.8096983174,0.752,0,0.752,1.026,0.3372298919,1.08
2021-01-21 20:30:00,1.7155,0.3028824029,1.7420327207000001,0.794,0,0.794,0.9215000000000001,0.3028824029,0.97
2021-01-21 21:00:00,1.6235,0.2529224189,1.6430830776,0.854,0,0.854,0.7695000000000001,0.2529224189,0.81
2021-01-21 21:30:00,1.5375,0.20920743290000002,1.5516681345999999,0.901,0,0.901,0.6365000000000001,0.20920743290000002,0.67
2021-01-21 22:00:00,1.421,0.2373099239,1.4406793536,0.6990000000000001,0,0.6990000000000001,0.722,0.2373099239,0.76
2021-01-21 22:30:00,1.3465,0.20920743290000002,1.3626554956999999,0.71,0,0.71,0.6365000000000001,0.20920743290000002,0.67
2021-01-21 23:00:00,1.258,0.21232993190000002,1.2757930867,0.612,0,0.612,0.646,0.21232993190000002,0.68
2021-01-21 23:30:00,1.284,0.2497999199,1.3080733924,0.524,0,0.524,0.76,0.2497999199,0.8
2021-01-22 00:00:00,1.2895,0.2279424269,1.3094915044,0.596,0,0.596,0.6935,0.2279424269,0.73
2021-01-22 00:30:00,1.6560000000000001,0.39343487390000004,1.7020948857,0.459,0,0.459,1.197,0.39343487390000004,1.26
2021-01-22 01:00:00,1.697,0.36220988390000003,1.7352247693,0.595,0,0.595,1.102,0.36220988390000003,1.16
2021-01-22 01:30:00,1.699,0.4683748499,1.762377939,0.274,0,0.274,1.425,0.4683748499,1.5
2021-01-22 02:00:00,1.609,0.4995998399,1.6847792140000002,0.089,0,0.089,1.52,0.4995998399,1.6
2021-01-22 02:30:00,1.627,0.5120898359,1.705686079,0.069,0,0.069,1.558,0.5120898359,1.6400000000000001
2021-01-22 03:00:00,1.577,0.5120898359,1.6580606141,0.019,0,0.019,1.558,0.5120898359,1.6400000000000001
2021-01-22 03:30:00,1.5305,0.4902323429,1.607096139,0.039,0,0.039,1.4915,0.4902323429,1.57
2021-01-22 04:00:00,1.482,0.4621298519,1.5523813964,0.076,0,0.076,1.4060000000000001,0.4621298519,1.48
2021-01-22 04:30:00,1.438,0.4496398559,1.5066585546,0.07,0,0.07,1.3679999999999999,0.4496398559,1.44
2021-01-22 05:00:00,1.3875,0.4402723589,1.455677162,0.048,0,0.048,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-22 05:30:00,1.3825,0.4277823629,1.4471710334,0.081,0,0.081,1.3014999999999999,0.4277823629,1.37
2021-01-22 06:00:00,1.4015,0.4277823629,1.4653327267,0.1,0,0.1,1.3014999999999999,0.4277823629,1.37
2021-01-22 06:30:00,1.5110000000000001,0.4683748499,1.5819279377000002,0.08600000000000001,0,0.08600000000000001,1.425,0.4683748499,1.5
2021-01-22 07:00:00,1.6085,0.4714973489,1.6761807778,0.17400000000000002,0,0.17400000000000002,1.4344999999999999,0.4714973489,1.51
2021-01-22 07:30:00,1.595,0.41216986790000004,1.6473946097,0.341,0,0.341,1.254,0.41216986790000004,1.32
2021-01-22 08:00:00,1.651,0.5183348339,1.7304542756,0.074,0,0.074,1.577,0.5183348339,1.6600000000000001
2021-01-22 08:30:00,1.725,0.5183348339,1.801192938,0.148,0,0.148,1.577,0.5183348339,1.6600000000000001
2021-01-22 09:00:00,1.7015,0.4964773409,1.7724536665000001,0.191,0,0.191,1.5105,0.4964773409,1.5899999999999999
2021-01-22 09:30:00,1.7605,0.4777423469,1.8241704964,0.307,0,0.307,1.4535,0.4777423469,1.53
2021-01-22 10:00:00,1.599,0.4746198479,1.6679523374,0.155,0,0.155,1.444,0.4746198479,1.52
2021-01-22 10:30:00,1.5390000000000001,0.4621298519,1.6068867414999999,0.133,0,0.133,1.4060000000000001,0.4621298519,1.48
2021-01-22 11:00:00,1.351,0.39967987190000004,1.4088807615,0.135,0,0.135,1.216,0.39967987190000004,1.28
2021-01-22 11:30:00,1.4745,0.4215373649,1.5335723002,0.192,0,0.192,1.2825,0.4215373649,1.35
2021-01-22 12:00:00,1.2565,0.36533238290000003,1.3085335303,0.145,0,0.145,1.1115,0.36533238290000003,1.17
2021-01-22 12:30:00,1.3980000000000001,0.3309848939,1.4366471383000001,0.391,0,0.391,1.007,0.3309848939,1.06
2021-01-22 13:00:00,1.545,0.2622899159,1.5671059313,0.747,0,0.747,0.798,0.2622899159,0.84
2021-01-22 13:30:00,1.65,0.22481992790000002,1.6652459278,0.966,0,0.966,0.684,0.22481992790000002,0.72
2021-01-22 14:00:00,1.646,0.19983993590000002,1.6580868494,1.038,0,1.038,0.608,0.19983993590000002,0.64
2021-01-22 14:30:00,1.6560000000000001,0.16861494600000002,1.6645621045999999,1.143,0,1.143,0.513,0.16861494600000002,0.54
2021-01-22 15:00:00,1.673,0.16861494600000002,1.6814755424999999,1.16,0,1.16,0.513,0.16861494600000002,0.54
2021-01-22 15:30:00,1.657,0.16861494600000002,1.6655569639,1.1440000000000001,0,1.1440000000000001,0.513,0.16861494600000002,0.54
2021-01-22 16:00:00,1.6735,0.19047243900000002,1.6843046043,1.094,0,1.094,0.5795,0.19047243900000002,0.61
2021-01-22 16:30:00,1.7775,0.2466774209,1.7945350373000002,1.027,0,1.027,0.7505000000000001,0.2466774209,0.79
2021-01-22 17:00:00,1.858,0.2935149059,1.8810409352000002,0.965,0,0.965,0.893,0.2935149059,0.9400000000000001
2021-01-22 17:30:00,2.049,0.3372298919,2.0765656744,1.023,0,1.023,1.026,0.3372298919,1.08
2021-01-22 18:00:00,2.047,0.39967987190000004,2.085654094,0.8310000000000001,0,0.8310000000000001,1.216,0.39967987190000004,1.28
2021-01-22 18:30:00,2.0075,0.4215373649,2.0512800881,0.725,0,0.725,1.2825,0.4215373649,1.35
2021-01-22 19:00:00,1.888,0.4808648459,1.9482748778999999,0.425,0,0.425,1.463,0.4808648459,1.54
2021-01-22 19:30:00,1.7485,0.5089673369000001,1.8210711134,0.2,0,0.2,1.5485,0.5089673369000001,1.63
2021-01-22 20:00:00,1.7145000000000001,0.4402723589,1.7701271141000001,0.375,0,0.375,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-22 20:30:00,1.62,0.4808648459,1.6898612369000001,0.157,0,0.157,1.463,0.4808648459,1.54
2021-01-22 21:00:00,1.605,0.4808648459,1.6754867949,0.14200000000000002,0,0.14200000000000002,1.463,0.4808648459,1.54
2021-01-22 21:30:00,1.5615,0.4964773409,1.6385273876,0.051000000000000004,0,0.051000000000000004,1.5105,0.4964773409,1.5899999999999999
2021-01-22 22:00:00,1.4745,0.4839873449,1.5519001257,0.002,0,0.002,1.4725000000000001,0.4839873449,1.55
2021-01-22 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-01-22 23:00:00,1.299,0.4246598639,1.3666517479,0.007,0,0.007,1.292,0.4246598639,1.3599999999999999
2021-01-22 23:30:00,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38
2021-01-23 00:00:00,1.339,0.4309048619,1.4066271716,0.028,0,0.028,1.311,0.4309048619,1.38
2021-01-23 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-23 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-23 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2021-01-23 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-01-23 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-23 03:00:00,1.6445,0.5401923269000001,1.7309500282,0.001,0,0.001,1.6435,0.5401923269000001,1.73
2021-01-23 03:30:00,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2021-01-23 04:00:00,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999
2021-01-23 04:30:00,1.454,0.4746198479,1.5295031873,0.01,0,0.01,1.444,0.4746198479,1.52
2021-01-23 05:00:00,1.3775,0.4340273609,1.4442596719,0.057,0,0.057,1.3205,0.4340273609,1.3900000000000001
2021-01-23 05:30:00,1.377,0.40592486990000004,1.4355848982000001,0.14200000000000002,0,0.14200000000000002,1.235,0.40592486990000004,1.3
2021-01-23 06:00:00,1.3605,0.37782237890000003,1.4119879603,0.211,0,0.211,1.1495,0.37782237890000003,1.21
2021-01-23 06:30:00,1.4385,0.4215373649,1.4989916611,0.156,0,0.156,1.2825,0.4215373649,1.35
2021-01-23 07:00:00,1.5735000000000001,0.40280237090000004,1.6242388987,0.34800000000000003,0,0.34800000000000003,1.2255,0.40280237090000004,1.29
2021-01-23 07:30:00,1.55,0.36220988390000003,1.5917587757,0.448,0,0.448,1.102,0.36220988390000003,1.16
2021-01-23 08:00:00,1.5745,0.39031237490000004,1.6221572057,0.387,0,0.387,1.1875,0.39031237490000004,1.25
2021-01-23 08:30:00,1.54,0.38094487790000003,1.5864170322,0.381,0,0.381,1.159,0.38094487790000003,1.22
2021-01-23 09:00:00,1.5705,0.40904736890000004,1.6228955604,0.326,0,0.326,1.2445,0.40904736890000004,1.31
2021-01-23 09:30:00,1.5470000000000002,0.38094487790000003,1.5932131056,0.388,0,0.388,1.159,0.38094487790000003,1.22
2021-01-23 10:00:00,1.5230000000000001,0.3434748899,1.5612507806,0.47800000000000004,0,0.47800000000000004,1.045,0.3434748899,1.1
2021-01-23 10:30:00,1.4555,0.3091274009,1.4879650534,0.515,0,0.515,0.9405,0.3091274009,0.99
2021-01-23 11:00:00,1.4755,0.2654124149,1.4991811098,0.668,0,0.668,0.8075,0.2654124149,0.85
2021-01-23 11:30:00,1.393,0.2622899159,1.4174783949,0.595,0,0.595,0.798,0.2622899159,0.84
2021-01-23 12:00:00,1.2655,0.2404324229,1.288137415,0.534,0,0.534,0.7315,0.2404324229,0.77
2021-01-23 12:30:00,1.287,0.2497999199,1.3110183065,0.527,0,0.527,0.76,0.2497999199,0.8
2021-01-23 13:00:00,1.289,0.2622899159,1.3154151436000001,0.491,0,0.491,0.798,0.2622899159,0.84
2021-01-23 13:30:00,1.236,0.2747799119,1.2661753433,0.4,0,0.4,0.836,0.2747799119,0.88
2021-01-23 14:00:00,1.2375,0.2779024109,1.2683201489,0.392,0,0.392,0.8455,0.2779024109,0.89
2021-01-23 14:30:00,1.2435,0.2966374049,1.2783919586999999,0.341,0,0.341,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-23 15:00:00,1.2405,0.3403523909,1.2863436555,0.20500000000000002,0,0.20500000000000002,1.0355,0.3403523909,1.09
2021-01-23 15:30:00,1.2745,0.37157738090000003,1.3275616747,0.14400000000000002,0,0.14400000000000002,1.1305,0.37157738090000003,1.19
2021-01-23 16:00:00,1.437,0.4496398559,1.5057041542,0.069,0,0.069,1.3679999999999999,0.4496398559,1.44
2021-01-23 16:30:00,1.553,0.4995998399,1.6313825425,0.033,0,0.033,1.52,0.4995998399,1.6
2021-01-23 17:00:00,1.714,0.5558048219,1.8018643123,0.023,0,0.023,1.691,0.5558048219,1.78
2021-01-23 17:30:00,2.0,0.6494797918,2.1028133536,0.024,0,0.024,1.976,0.6494797918,2.08
2021-01-23 18:00:00,2.1055,0.6900722788,2.2157007921,0.006,0,0.006,2.0995,0.6900722788,2.21
2021-01-23 18:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2021-01-23 19:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2021-01-23 19:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-01-23 20:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-01-23 20:30:00,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76
2021-01-23 21:00:00,1.6644999999999999,0.5401923269000001,1.7499622853,0.021,0,0.021,1.6435,0.5401923269000001,1.73
2021-01-23 21:30:00,1.5675,0.4714973489,1.6368769044,0.133,0,0.133,1.4344999999999999,0.4714973489,1.51
2021-01-23 22:00:00,1.597,0.4496398559,1.6590916189,0.229,0,0.229,1.3679999999999999,0.4496398559,1.44
2021-01-23 22:30:00,1.4455,0.38406737690000003,1.4956530346,0.277,0,0.277,1.1685,0.38406737690000003,1.23
2021-01-23 23:00:00,1.336,0.3559648859,1.3826087661,0.253,0,0.253,1.083,0.3559648859,1.1400000000000001
2021-01-23 23:30:00,1.387,0.36220988390000003,1.433514911,0.28500000000000003,0,0.28500000000000003,1.102,0.36220988390000003,1.16
2021-01-24 00:00:00,1.4065,0.35908738490000003,1.4516149627,0.314,0,0.314,1.0925,0.35908738490000003,1.15
2021-01-24 00:30:00,1.7715,0.41529236690000004,1.8195274112000002,0.508,0,0.508,1.2635,0.41529236690000004,1.33
2021-01-24 01:00:00,1.8365,0.4277823629,1.8856643391999999,0.535,0,0.535,1.3014999999999999,0.4277823629,1.37
2021-01-24 01:30:00,1.815,0.41216986790000004,1.8612117020999999,0.561,0,0.561,1.254,0.41216986790000004,1.32
2021-01-24 02:00:00,1.7650000000000001,0.36220988390000003,1.8017827283,0.663,0,0.663,1.102,0.36220988390000003,1.16
2021-01-24 02:30:00,1.7810000000000001,0.3060049019,1.8070971196999999,0.85,0,0.85,0.931,0.3060049019,0.98
2021-01-24 03:00:00,1.784,0.2685349139,1.8040972812,0.967,0,0.967,0.8170000000000001,0.2685349139,0.86
2021-01-24 03:30:00,1.726,0.36845488190000003,1.7648895150000001,0.605,0,0.605,1.121,0.36845488190000003,1.18
2021-01-24 04:00:00,1.6115,0.35908738490000003,1.6510227134000002,0.519,0,0.519,1.0925,0.35908738490000003,1.15
2021-01-24 04:30:00,1.5705,0.39031237490000004,1.6182750074999999,0.383,0,0.383,1.1875,0.39031237490000004,1.25
2021-01-24 05:00:00,1.472,0.2872699079,1.4997693156,0.598,0,0.598,0.874,0.2872699079,0.92
2021-01-24 05:30:00,1.4685000000000001,0.2966374049,1.4981608725,0.5660000000000001,0,0.5660000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-24 06:00:00,1.5255,0.18422744100000002,1.5365838734000001,0.965,0,0.965,0.5605,0.18422744100000002,0.59
2021-01-24 06:30:00,1.5550000000000002,0.16236994800000001,1.5634541886000002,1.061,0,1.061,0.494,0.16236994800000001,0.52
2021-01-24 07:00:00,1.5785,0.2341874249,1.5957775534,0.866,0,0.866,0.7125,0.2341874249,0.75
2021-01-24 07:30:00,1.475,0.2872699079,1.5027138783,0.601,0,0.601,0.874,0.2872699079,0.92
2021-01-24 08:00:00,1.5685,0.2529224189,1.5887611526,0.799,0,0.799,0.7695000000000001,0.2529224189,0.81
2021-01-24 08:30:00,1.583,0.3184948979,1.6147222670999999,0.614,0,0.614,0.969,0.3184948979,1.02
2021-01-24 09:00:00,1.6335000000000002,0.3091274009,1.6624927068000002,0.6930000000000001,0,0.6930000000000001,0.9405,0.3091274009,0.99
2021-01-24 09:30:00,1.7235,0.2466774209,1.7410634681000001,0.973,0,0.973,0.7505000000000001,0.2466774209,0.79
2021-01-24 10:00:00,1.7745000000000002,0.21545243090000002,1.7875318179000002,1.119,0,1.119,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-24 10:30:00,1.703,0.2497999199,1.7212231116,0.9430000000000001,0,0.9430000000000001,0.76,0.2497999199,0.8
2021-01-24 11:00:00,1.712,0.22481992790000002,1.7266985840000002,1.028,0,1.028,0.684,0.22481992790000002,0.72
2021-01-24 11:30:00,1.8655,0.20296243490000002,1.8765084599000001,1.248,0,1.248,0.6175,0.20296243490000002,0.65
2021-01-24 12:00:00,1.858,0.19983993590000002,1.8687161368,1.25,0,1.25,0.608,0.19983993590000002,0.64
2021-01-24 12:30:00,1.884,0.20608493390000002,1.8952379798,1.2570000000000001,0,1.2570000000000001,0.627,0.20608493390000002,0.66
2021-01-24 13:00:00,1.8940000000000001,0.21232993190000002,1.9058646332,1.248,0,1.248,0.646,0.21232993190000002,0.68
2021-01-24 13:30:00,1.9195000000000002,0.21545243090000002,1.9315537787000001,1.264,0,1.264,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-24 14:00:00,1.8655,0.19047243900000002,1.8751986561,1.286,0,1.286,0.5795,0.19047243900000002,0.61
2021-01-24 14:30:00,1.8445,0.19671743690000001,1.8549603769,1.246,0,1.246,0.5985,0.19671743690000001,0.63
2021-01-24 15:00:00,1.8290000000000002,0.18734994,1.8385703685,1.259,0,1.259,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-24 15:30:00,1.7850000000000001,0.18734994,1.7948050033,1.215,0,1.215,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-24 16:00:00,1.8519999999999999,0.2310649259,1.8663587544,1.149,0,1.149,0.7030000000000001,0.2310649259,0.74
2021-01-24 16:30:00,1.9475,0.2529224189,1.9638548826000002,1.178,0,1.178,0.7695000000000001,0.2529224189,0.81
2021-01-24 17:00:00,2.1475,0.3216173969,2.1714497461,1.169,0,1.169,0.9785,0.3216173969,1.03
2021-01-24 17:30:00,2.364,0.36845488190000003,2.3925415357,1.2429999999999999,0,1.2429999999999999,1.121,0.36845488190000003,1.18
2021-01-24 18:00:00,2.4185,0.39655737290000004,2.4507957891,1.212,0,1.212,1.2065000000000001,0.39655737290000004,1.27
2021-01-24 18:30:00,2.2575,0.35908738490000003,2.2858805743,1.165,0,1.165,1.0925,0.35908738490000003,1.15
2021-01-24 19:00:00,2.0585,0.2966374049,2.0797634481,1.156,0,1.156,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-24 19:30:00,1.9645000000000001,0.2716574129,1.9831938887,1.138,0,1.138,0.8265,0.2716574129,0.87
2021-01-24 20:00:00,1.847,0.2497999199,1.8638157097999999,1.087,0,1.087,0.76,0.2497999199,0.8
2021-01-24 20:30:00,1.838,0.2310649259,1.8524672737,1.135,0,1.135,0.7030000000000001,0.2310649259,0.74
2021-01-24 21:00:00,1.7575,0.2716574129,1.7783711649,0.931,0,0.931,0.8265,0.2716574129,0.87
2021-01-24 21:30:00,1.642,0.3559648859,1.6801413631000002,0.559,0,0.559,1.083,0.3559648859,1.1400000000000001
2021-01-24 22:00:00,1.597,0.2373099239,1.6145355369,0.875,0,0.875,0.722,0.2373099239,0.76
2021-01-24 22:30:00,1.4835,0.20920743290000002,1.4981788945,0.847,0,0.847,0.6365000000000001,0.20920743290000002,0.67
2021-01-24 23:00:00,1.3875,0.19047243900000002,1.4005127632,0.808,0,0.808,0.5795,0.19047243900000002,0.61
2021-01-24 23:30:00,1.3559999999999999,0.2435549219,1.3776991689,0.615,0,0.615,0.741,0.2435549219,0.78
2021-01-25 00:00:00,1.393,0.2810249099,1.4210643898,0.538,0,0.538,0.855,0.2810249099,0.9
2021-01-25 00:30:00,1.736,0.40592486990000004,1.7828266882000001,0.501,0,0.501,1.235,0.40592486990000004,1.3
2021-01-25 01:00:00,1.7955,0.40904736890000004,1.8415048193999999,0.551,0,0.551,1.2445,0.40904736890000004,1.31
2021-01-25 01:30:00,1.7885,0.4839873449,1.852829188,0.316,0,0.316,1.4725000000000001,0.4839873449,1.55
2021-01-25 02:00:00,1.7610000000000001,0.4808648459,1.8254730894,0.298,0,0.298,1.463,0.4808648459,1.54
2021-01-25 02:30:00,1.78,0.5120898359,1.8521976136,0.222,0,0.222,1.558,0.5120898359,1.6400000000000001
2021-01-25 03:00:00,1.7185000000000001,0.5277023309000001,1.7976963036,0.113,0,0.113,1.6055000000000001,0.5277023309000001,1.69
2021-01-25 03:30:00,1.682,0.5245798319,1.7619046512,0.08600000000000001,0,0.08600000000000001,1.596,0.5245798319,1.6800000000000002
2021-01-25 04:00:00,1.6285,0.5152123349000001,1.7080562052000001,0.061,0,0.061,1.5675,0.5152123349000001,1.65
2021-01-25 04:30:00,1.5670000000000002,0.4933548419,1.6428292668000002,0.066,0,0.066,1.501,0.4933548419,1.58
2021-01-25 05:00:00,1.5255,0.4839873449,1.6004355657,0.053,0,0.053,1.4725000000000001,0.4839873449,1.55
2021-01-25 05:30:00,1.5070000000000001,0.4933548419,1.5857011068,0.006,0,0.006,1.501,0.4933548419,1.58
2021-01-25 06:00:00,1.518,0.4933548419,1.5961588267,0.017,0,0.017,1.501,0.4933548419,1.58
2021-01-25 06:30:00,1.6275,0.5339473289000001,1.7128502561999999,0.003,0,0.003,1.6245,0.5339473289000001,1.71
2021-01-25 07:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-01-25 07:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2021-01-25 08:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-01-25 08:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2021-01-25 09:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-01-25 09:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2021-01-25 10:00:00,1.7435,0.5714173169,1.8347506643,0.005,0,0.005,1.7385000000000002,0.5714173169,1.83
2021-01-25 10:30:00,1.7445,0.5714173169,1.8357009560000002,0.006,0,0.006,1.7385000000000002,0.5714173169,1.83
2021-01-25 11:00:00,1.6760000000000002,0.5495598239,1.7638004422,0.004,0,0.004,1.6720000000000002,0.5495598239,1.76
2021-01-25 11:30:00,1.4865,0.4839873449,1.5633061121,0.014,0,0.014,1.4725000000000001,0.4839873449,1.55
2021-01-25 12:00:00,1.5135,0.4902323429,1.5909148312,0.022,0,0.022,1.4915,0.4902323429,1.57
2021-01-25 12:30:00,1.577,0.4933548419,1.6523704184999999,0.076,0,0.076,1.501,0.4933548419,1.58
2021-01-25 13:00:00,1.4995,0.4590073529,1.5681798366000002,0.10300000000000001,0,0.10300000000000001,1.3965,0.4590073529,1.47
2021-01-25 13:30:00,1.463,0.4309048619,1.5251386822000002,0.152,0,0.152,1.311,0.4309048619,1.38
2021-01-25 14:00:00,1.468,0.4184148659,1.5264648701999999,0.195,0,0.195,1.2730000000000001,0.4184148659,1.34
2021-01-25 14:30:00,1.553,0.41216986790000004,1.6067647619,0.299,0,0.299,1.254,0.41216986790000004,1.32
2021-01-25 15:00:00,1.4915,0.4277823629,1.5516346219,0.19,0,0.19,1.3014999999999999,0.4277823629,1.37
2021-01-25 15:30:00,1.561,0.4496398559,1.6244682207,0.193,0,0.193,1.3679999999999999,0.4496398559,1.44
2021-01-25 16:00:00,1.655,0.4558848539,1.716640906,0.268,0,0.268,1.387,0.4558848539,1.46
2021-01-25 16:30:00,1.7835,0.5152123349000001,1.8564255978,0.216,0,0.216,1.5675,0.5152123349000001,1.65
2021-01-25 17:00:00,1.8985,0.5714173169,1.982629567,0.16,0,0.16,1.7385000000000002,0.5714173169,1.83
2021-01-25 17:30:00,2.137,0.6182548018,2.2246365995,0.256,0,0.256,1.881,0.6182548018,1.98
2021-01-25 18:00:00,2.219,0.6182548018,2.303519047,0.338,0,0.338,1.881,0.6182548018,1.98
2021-01-25 18:30:00,2.126,0.5558048219,2.1974519335,0.435,0,0.435,1.691,0.5558048219,1.78
2021-01-25 19:00:00,2.0955,0.5277023309000001,2.1609234137,0.49,0,0.49,1.6055000000000001,0.5277023309000001,1.69
2021-01-25 19:30:00,1.953,0.4683748499,2.0083784504,0.528,0,0.528,1.425,0.4683748499,1.5
2021-01-25 20:00:00,1.9255,0.4590073529,1.9794539651,0.529,0,0.529,1.3965,0.4590073529,1.47
2021-01-25 20:30:00,1.853,0.38094487790000003,1.8917526265,0.6940000000000001,0,0.6940000000000001,1.159,0.38094487790000003,1.22
2021-01-25 21:00:00,1.7415,0.3153723989,1.7698254151000001,0.782,0,0.782,0.9595,0.3153723989,1.01
2021-01-25 21:30:00,1.7005,0.3091274009,1.7283691735,0.76,0,0.76,0.9405,0.3091274009,0.99
2021-01-25 22:00:00,1.6005,0.2654124149,1.6223575438,0.793,0,0.793,0.8075,0.2654124149,0.85
2021-01-25 22:30:00,1.468,0.2310649259,1.4860736859,0.765,0,0.765,0.7030000000000001,0.2310649259,0.74
2021-01-25 23:00:00,1.381,0.20608493390000002,1.396292233,0.754,0,0.754,0.627,0.20608493390000002,0.66
2021-01-25 23:30:00,1.393,0.21232993190000002,1.4090894223000001,0.747,0,0.747,0.646,0.21232993190000002,0.68
2021-01-26 00:00:00,1.3965,0.22169742890000002,1.4139879773000001,0.722,0,0.722,0.6745,0.22169742890000002,0.71
2021-01-26 00:30:00,1.741,0.36845488190000003,1.7795617438,0.62,0,0.62,1.121,0.36845488190000003,1.18
2021-01-26 01:00:00,1.8559999999999999,0.4808648459,1.9172811479,0.393,0,0.393,1.463,0.4808648459,1.54
2021-01-26 01:30:00,1.83,0.4621298519,1.8874490722,0.424,0,0.424,1.4060000000000001,0.4621298519,1.48
2021-01-26 02:00:00,1.7505000000000002,0.4340273609,1.803504921,0.43,0,0.43,1.3205,0.4340273609,1.3900000000000001
2021-01-26 02:30:00,1.7555,0.4215373649,1.8054013404,0.47300000000000003,0,0.47300000000000003,1.2825,0.4215373649,1.35
2021-01-26 03:00:00,1.72,0.36845488190000003,1.7590221715,0.599,0,0.599,1.121,0.36845488190000003,1.18
2021-01-26 03:30:00,1.6880000000000002,0.41216986790000004,1.7375925875,0.434,0,0.434,1.254,0.41216986790000004,1.32
2021-01-26 04:00:00,1.6445,0.4340273609,1.700811571,0.324,0,0.324,1.3205,0.4340273609,1.3900000000000001
2021-01-26 04:30:00,1.5635,0.4402723589,1.6243066213000001,0.224,0,0.224,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-26 05:00:00,1.518,0.4309048619,1.5779743344,0.20700000000000002,0,0.20700000000000002,1.311,0.4309048619,1.38
2021-01-26 05:30:00,1.51,0.40592486990000004,1.563609606,0.275,0,0.275,1.235,0.40592486990000004,1.3
2021-01-26 06:00:00,1.473,0.3559648859,1.515400937,0.39,0,0.39,1.083,0.3559648859,1.1400000000000001
2021-01-26 06:30:00,1.6295000000000002,0.37157738090000003,1.6713288127,0.499,0,0.499,1.1305,0.37157738090000003,1.19
2021-01-26 07:00:00,1.7645,0.3278623949,1.7947016465,0.767,0,0.767,0.9975,0.3278623949,1.05
2021-01-26 07:30:00,1.7025000000000001,0.3465973889,1.7374222285,0.648,0,0.648,1.0545,0.3465973889,1.11
2021-01-26 08:00:00,1.7125,0.38406737690000003,1.7550396007,0.544,0,0.544,1.1685,0.38406737690000003,1.23
2021-01-26 08:30:00,1.774,0.36220988390000003,1.8105999006,0.672,0,0.672,1.102,0.36220988390000003,1.16
2021-01-26 09:00:00,1.8675000000000002,0.2841474089,1.8889933827,1.003,0,1.003,0.8645,0.2841474089,0.91
2021-01-26 09:30:00,1.9455,0.2341874249,1.9595443348,1.233,0,1.233,0.7125,0.2341874249,0.75
2021-01-26 10:00:00,1.915,0.20608493390000002,1.9260571123,1.288,0,1.288,0.627,0.20608493390000002,0.66
2021-01-26 10:30:00,1.9775,0.22169742890000002,1.9898884391,1.303,0,1.303,0.6745,0.22169742890000002,0.71
2021-01-26 11:00:00,1.956,0.20608493390000002,1.9668266319,1.329,0,1.329,0.627,0.20608493390000002,0.66
2021-01-26 11:30:00,1.933,0.19359493800000002,1.9426703272,1.344,0,1.344,0.589,0.19359493800000002,0.62
2021-01-26 12:00:00,1.896,0.18734994,1.9052338439,1.326,0,1.326,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-26 12:30:00,1.8735,0.19047243900000002,1.8831574549,1.294,0,1.294,0.5795,0.19047243900000002,0.61
2021-01-26 13:00:00,1.9260000000000002,0.20608493390000002,1.9369943211,1.299,0,1.299,0.627,0.20608493390000002,0.66
2021-01-26 13:30:00,1.8995000000000002,0.20296243490000002,1.9103125399,1.282,0,1.282,0.6175,0.20296243490000002,0.65
2021-01-26 14:00:00,1.7955,0.18422744100000002,1.8049265913,1.235,0,1.235,0.5605,0.18422744100000002,0.59
2021-01-26 14:30:00,1.7525,0.20920743290000002,1.7649430586000001,1.116,0,1.116,0.6365000000000001,0.20920743290000002,0.67
2021-01-26 15:00:00,1.6724999999999999,0.2716574129,1.6944184842999999,0.846,0,0.846,0.8265,0.2716574129,0.87
2021-01-26 15:30:00,1.6804999999999999,0.3465973889,1.7158700417000001,0.626,0,0.626,1.0545,0.3465973889,1.11
2021-01-26 16:00:00,1.694,0.38718987590000004,1.7376858174,0.516,0,0.516,1.178,0.38718987590000004,1.24
2021-01-26 16:30:00,1.7890000000000001,0.4371498599,1.8416354145,0.459,0,0.459,1.33,0.4371498599,1.4
2021-01-26 17:00:00,1.8995000000000002,0.4340273609,1.9484557988,0.579,0,0.579,1.3205,0.4340273609,1.3900000000000001
2021-01-26 17:30:00,2.042,0.5058448379,2.1037212268,0.503,0,0.503,1.5390000000000001,0.5058448379,1.62
2021-01-26 18:00:00,2.1475,0.6151323028,2.2338630218,0.276,0,0.276,1.8715000000000002,0.6151323028,1.97
2021-01-26 18:30:00,2.067,0.6182548018,2.1574818655,0.186,0,0.186,1.881,0.6182548018,1.98
2021-01-26 19:00:00,1.941,0.5495598239,2.0172994324,0.269,0,0.269,1.6720000000000002,0.5495598239,1.76
2021-01-26 19:30:00,1.7855,0.5339473289000001,1.8636281818,0.161,0,0.161,1.6245,0.5339473289000001,1.71
2021-01-26 20:00:00,1.7075,0.4465173569,1.7649175618,0.34900000000000003,0,0.34900000000000003,1.3585,0.4465173569,1.43
2021-01-26 20:30:00,1.6865,0.3153723989,1.7157336623,0.727,0,0.727,0.9595,0.3153723989,1.01
2021-01-26 21:00:00,1.5665,0.3403523909,1.6030477223,0.531,0,0.531,1.0355,0.3403523909,1.09
2021-01-26 21:30:00,1.5185,0.2966374049,1.547202637,0.616,0,0.616,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-26 22:00:00,1.46,0.3122498999,1.4930170796,0.51,0,0.51,0.9500000000000001,0.3122498999,1.0
2021-01-26 22:30:00,1.2825,0.3091274009,1.3192293205,0.342,0,0.342,0.9405,0.3091274009,0.99
2021-01-26 23:00:00,1.2465,0.3091274009,1.2842593196,0.306,0,0.306,0.9405,0.3091274009,0.99
2021-01-26 23:30:00,1.2865,0.3465973889,1.3323708193,0.232,0,0.232,1.0545,0.3465973889,1.11
2021-01-27 00:00:00,1.255,0.36220988390000003,1.3062239471,0.153,0,0.153,1.102,0.36220988390000003,1.16
2021-01-27 00:30:00,1.5935000000000001,0.4215373649,1.6483130771,0.311,0,0.311,1.2825,0.4215373649,1.35
2021-01-27 01:00:00,1.7255,0.4277823629,1.7777367634,0.424,0,0.424,1.3014999999999999,0.4277823629,1.37
2021-01-27 01:30:00,1.7149999999999999,0.4246598639,1.7667939891,0.423,0,0.423,1.292,0.4246598639,1.3599999999999999
2021-01-27 02:00:00,1.6635,0.4215373649,1.7160786694999999,0.381,0,0.381,1.2825,0.4215373649,1.35
2021-01-27 02:30:00,1.6355,0.39031237490000004,1.681429154,0.448,0,0.448,1.1875,0.39031237490000004,1.25
2021-01-27 03:00:00,1.5710000000000002,0.3372298919,1.606787167,0.545,0,0.545,1.026,0.3372298919,1.08
2021-01-27 03:30:00,1.524,0.2872699079,1.5508384829000001,0.65,0,0.65,0.874,0.2872699079,0.92
2021-01-27 04:00:00,1.463,0.2810249099,1.4897462871,0.608,0,0.608,0.855,0.2810249099,0.9
2021-01-27 04:30:00,1.424,0.3184948979,1.4591829906,0.455,0,0.455,0.969,0.3184948979,1.02
2021-01-27 05:00:00,1.3495,0.2966374049,1.3817177715,0.447,0,0.447,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-27 05:30:00,1.3655,0.22169742890000002,1.3833799189,0.6910000000000001,0,0.6910000000000001,0.6745,0.22169742890000002,0.71
2021-01-27 06:00:00,1.325,0.19983993590000002,1.3399854477,0.717,0,0.717,0.608,0.19983993590000002,0.64
2021-01-27 06:30:00,1.429,0.2310649259,1.4475607068,0.726,0,0.726,0.7030000000000001,0.2310649259,0.74
2021-01-27 07:00:00,1.544,0.3122498999,1.5752574393,0.594,0,0.594,0.9500000000000001,0.3122498999,1.0
2021-01-27 07:30:00,1.469,0.2935149059,1.4980360476,0.5760000000000001,0,0.5760000000000001,0.893,0.2935149059,0.9400000000000001
2021-01-27 08:00:00,1.5615,0.3153723989,1.5930291899,0.602,0,0.602,0.9595,0.3153723989,1.01
2021-01-27 08:30:00,1.6095000000000002,0.3216173969,1.6413189818,0.631,0,0.631,0.9785,0.3216173969,1.03
2021-01-27 09:00:00,1.6335000000000002,0.3465973889,1.6698658629,0.579,0,0.579,1.0545,0.3465973889,1.11
2021-01-27 09:30:00,1.562,0.36220988390000003,1.6034462885,0.46,0,0.46,1.102,0.36220988390000003,1.16
2021-01-27 10:00:00,1.492,0.3559648859,1.5338758098,0.40900000000000003,0,0.40900000000000003,1.083,0.3559648859,1.1400000000000001
2021-01-27 10:30:00,1.3815,0.3465973889,1.4243145720000001,0.327,0,0.327,1.0545,0.3465973889,1.11
2021-01-27 11:00:00,1.4665,0.40280237090000004,1.5208129405,0.241,0,0.241,1.2255,0.40280237090000004,1.29
2021-01-27 11:30:00,1.475,0.4309048619,1.5366535068,0.164,0,0.164,1.311,0.4309048619,1.38
2021-01-27 12:00:00,1.522,0.4558848539,1.5888093026,0.135,0,0.135,1.387,0.4558848539,1.46
2021-01-27 12:30:00,1.5465,0.4777423469,1.6186105151999999,0.093,0,0.093,1.4535,0.4777423469,1.53
2021-01-27 13:00:00,1.478,0.4746198479,1.5523363038,0.034,0,0.034,1.444,0.4746198479,1.52
2021-01-27 13:30:00,1.4969999999999999,0.4871098439,1.5742569676,0.015,0,0.015,1.482,0.4871098439,1.56
2021-01-27 14:00:00,1.478,0.4808648459,1.5542570572,0.015,0,0.015,1.463,0.4808648459,1.54
2021-01-27 14:30:00,1.4555,0.4714973489,1.5299640519,0.021,0,0.021,1.4344999999999999,0.4714973489,1.51
2021-01-27 15:00:00,1.397,0.4496398559,1.4675779366000001,0.029,0,0.029,1.3679999999999999,0.4496398559,1.44
2021-01-27 15:30:00,1.426,0.4496398559,1.4952096843,0.058,0,0.058,1.3679999999999999,0.4496398559,1.44
2021-01-27 16:00:00,1.491,0.4621298519,1.5609756564000001,0.085,0,0.085,1.4060000000000001,0.4621298519,1.48
2021-01-27 16:30:00,1.611,0.39967987190000004,1.6598388476000001,0.395,0,0.395,1.216,0.39967987190000004,1.28
2021-01-27 17:00:00,1.724,0.4246598639,1.7755314697,0.432,0,0.432,1.292,0.4246598639,1.3599999999999999
2021-01-27 17:30:00,1.881,0.4808648459,1.9414922096,0.418,0,0.418,1.463,0.4808648459,1.54
2021-01-27 18:00:00,1.94,0.5120898359,2.0064486039,0.382,0,0.382,1.558,0.5120898359,1.6400000000000001
2021-01-27 18:30:00,2.0105,0.4652523509,2.0636302963,0.595,0,0.595,1.4155,0.4652523509,1.49
2021-01-27 19:00:00,1.932,0.3559648859,1.9645190251,0.849,0,0.849,1.083,0.3559648859,1.1400000000000001
2021-01-27 19:30:00,1.7745000000000002,0.3091274009,1.8012245834,0.834,0,0.834,0.9405,0.3091274009,0.99
2021-01-27 20:00:00,1.683,0.2497999199,1.7014373336,0.923,0,0.923,0.76,0.2497999199,0.8
2021-01-27 20:30:00,1.6025,0.2279424269,1.6186302851,0.909,0,0.909,0.6935,0.2279424269,0.73
2021-01-27 21:00:00,1.556,0.18734994,1.5672383354,0.986,0,0.986,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-27 21:30:00,1.52,0.16861494600000002,1.5293237067,1.007,0,1.007,0.513,0.16861494600000002,0.54
2021-01-27 22:00:00,1.473,0.149879952,1.4806056193,1.017,0,1.017,0.456,0.149879952,0.48
2021-01-27 22:30:00,1.366,0.137389956,1.3728918384,0.9480000000000001,0,0.9480000000000001,0.418,0.137389956,0.44
2021-01-27 23:00:00,1.325,0.12489996,1.3308737731,0.9450000000000001,0,0.9450000000000001,0.38,0.12489996,0.4
2021-01-27 23:30:00,1.3860000000000001,0.143634954,1.3934227643,0.9490000000000001,0,0.9490000000000001,0.437,0.143634954,0.46
2021-01-28 00:00:00,1.4295,0.121777461,1.4346776641,1.059,0,1.059,0.3705,0.121777461,0.39
2021-01-28 00:30:00,1.7085,0.17173744500000002,1.717109781,1.186,0,1.186,0.5225000000000001,0.17173744500000002,0.55
2021-01-28 01:00:00,1.8685,0.19047243900000002,1.8781831647,1.289,0,1.289,0.5795,0.19047243900000002,0.61
2021-01-28 01:30:00,1.8275000000000001,0.18422744100000002,1.8367623690000001,1.267,0,1.267,0.5605,0.18422744100000002,0.59
2021-01-28 02:00:00,1.7795,0.159247449,1.7866113176,1.295,0,1.295,0.48450000000000004,0.159247449,0.51
2021-01-28 02:30:00,1.8025,0.17173744500000002,1.810662862,1.28,0,1.28,0.5225000000000001,0.17173744500000002,0.55
2021-01-28 03:00:00,1.755,0.149879952,1.7613883728,1.299,0,1.299,0.456,0.149879952,0.48
2021-01-28 03:30:00,1.6835,0.121777461,1.6878986936,1.313,0,1.313,0.3705,0.121777461,0.39
2021-01-28 04:00:00,1.651,0.10616496600000001,1.6544098646,1.328,0,1.328,0.323,0.10616496600000001,0.34
2021-01-28 04:30:00,1.5645,0.09055247100000001,1.5671183746000001,1.289,0,1.289,0.2755,0.09055247100000001,0.29
2021-01-28 05:00:00,1.5365,0.08430747300000001,1.5388112295,1.28,0,1.28,0.2565,0.08430747300000001,0.27
2021-01-28 05:30:00,1.512,0.08118497400000001,1.5141779948,1.2650000000000001,0,1.2650000000000001,0.247,0.08118497400000001,0.26
2021-01-28 06:00:00,1.4849999999999999,0.08742997200000001,1.4875715109,1.219,0,1.219,0.266,0.08742997200000001,0.28
2021-01-28 06:30:00,1.5895000000000001,0.121777461,1.5941580850000001,1.219,0,1.219,0.3705,0.121777461,0.39
2021-01-28 07:00:00,1.713,0.16236994800000001,1.720678064,1.219,0,1.219,0.494,0.16236994800000001,0.52
2021-01-28 07:30:00,1.704,0.15612495,1.7111373411000002,1.229,0,1.229,0.47500000000000003,0.15612495,0.5
2021-01-28 08:00:00,1.7195,0.159247449,1.7268584192,1.235,0,1.235,0.48450000000000004,0.159247449,0.51
2021-01-28 08:30:00,1.7055,0.17173744500000002,1.7141248496000001,1.183,0,1.183,0.5225000000000001,0.17173744500000002,0.55
2021-01-28 09:00:00,1.714,0.17485994400000002,1.7228963985,1.182,0,1.182,0.532,0.17485994400000002,0.56
2021-01-28 09:30:00,1.732,0.17485994400000002,1.7408044118000001,1.2,0,1.2,0.532,0.17485994400000002,0.56
2021-01-28 10:00:00,1.7555,0.17173744500000002,1.7638803814,1.233,0,1.233,0.5225000000000001,0.17173744500000002,0.55
2021-01-28 10:30:00,1.7415,0.16549244700000001,1.7493455919,1.238,0,1.238,0.5035000000000001,0.16549244700000001,0.53
2021-01-28 11:00:00,1.8170000000000002,0.18734994,1.8266332418000002,1.2469999999999999,0,1.2469999999999999,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-28 11:30:00,1.6335000000000002,0.159247449,1.6412440404000002,1.149,0,1.149,0.48450000000000004,0.159247449,0.51
2021-01-28 12:00:00,1.661,0.15612495,1.668321312,1.186,0,1.186,0.47500000000000003,0.15612495,0.5
2021-01-28 12:30:00,1.7425000000000002,0.19047243900000002,1.7528793455,1.163,0,1.163,0.5795,0.19047243900000002,0.61
2021-01-28 13:00:00,1.7175,0.17798244300000002,1.7266974257,1.176,0,1.176,0.5415,0.17798244300000002,0.5700000000000001
2021-01-28 13:30:00,1.663,0.15612495,1.6703125455999999,1.188,0,1.188,0.47500000000000003,0.15612495,0.5
2021-01-28 14:00:00,1.637,0.15612495,1.6444281681000001,1.162,0,1.162,0.47500000000000003,0.15612495,0.5
2021-01-28 14:30:00,1.691,0.17485994400000002,1.7000167646,1.159,0,1.159,0.532,0.17485994400000002,0.56
2021-01-28 15:00:00,1.6465,0.18422744100000002,1.6567745773,1.086,0,1.086,0.5605,0.18422744100000002,0.59
2021-01-28 15:30:00,1.7269999999999999,0.21232993190000002,1.7400037356,1.081,0,1.081,0.646,0.21232993190000002,0.68
2021-01-28 16:00:00,1.7225000000000001,0.19671743690000001,1.7336966286000002,1.124,0,1.124,0.5985,0.19671743690000001,0.63
2021-01-28 16:30:00,1.6935,0.2466774209,1.7113713799,0.9430000000000001,0,0.9430000000000001,0.7505000000000001,0.2466774209,0.79
2021-01-28 17:00:00,1.7795,0.2841474089,1.8020432847,0.915,0,0.915,0.8645,0.2841474089,0.91
2021-01-28 17:30:00,1.9475,0.3341073929,1.9759514164,0.931,0,0.931,1.0165,0.3341073929,1.07
2021-01-28 18:00:00,2.094,0.3309848939,2.119996934,1.087,0,1.087,1.007,0.3309848939,1.06
2021-01-28 18:30:00,2.0835,0.2841474089,2.1027867224,1.219,0,1.219,0.8645,0.2841474089,0.91
2021-01-28 19:00:00,1.98,0.2435549219,1.9949233068,1.239,0,1.239,0.741,0.2435549219,0.78
2021-01-28 19:30:00,1.8250000000000002,0.19359493800000002,1.8352394939,1.236,0,1.236,0.589,0.19359493800000002,0.62
2021-01-28 20:00:00,1.7675,0.17173744500000002,1.7758237525,1.245,0,1.245,0.5225000000000001,0.17173744500000002,0.55
2021-01-28 20:30:00,1.717,0.149879952,1.7235292280999999,1.2610000000000001,0,1.2610000000000001,0.456,0.149879952,0.48
2021-01-28 21:00:00,1.6815,0.146757453,1.6878921767000001,1.235,0,1.235,0.4465,0.146757453,0.47000000000000003
2021-01-28 21:30:00,1.6804999999999999,0.140512455,1.6863641362,1.2530000000000001,0,1.2530000000000001,0.42750000000000005,0.140512455,0.45
2021-01-28 22:00:00,1.643,0.131144958,1.6482257127,1.244,0,1.244,0.399,0.131144958,0.42
2021-01-28 22:30:00,1.6225,0.128022459,1.6275429334,1.233,0,1.233,0.3895,0.128022459,0.41000000000000003
2021-01-28 23:00:00,1.663,0.131144958,1.6681630616,1.264,0,1.264,0.399,0.131144958,0.42
2021-01-28 23:30:00,1.6355,0.121777461,1.6400274388,1.2650000000000001,0,1.2650000000000001,0.3705,0.121777461,0.39
2021-01-29 00:00:00,1.629,0.118654962,1.6333156462,1.268,0,1.268,0.361,0.118654962,0.38
2021-01-29 00:30:00,1.75,0.15612495,1.7569504831,1.275,0,1.275,0.47500000000000003,0.15612495,0.5
2021-01-29 01:00:00,1.831,0.18110494200000002,1.8399347815,1.28,0,1.28,0.551,0.18110494200000002,0.58
2021-01-29 01:30:00,1.806,0.18110494200000002,1.8150578503,1.255,0,1.255,0.551,0.18110494200000002,0.58
2021-01-29 02:00:00,1.729,0.15612495,1.7360345619,1.254,0,1.254,0.47500000000000003,0.15612495,0.5
2021-01-29 02:30:00,1.7165,0.140512455,1.7222415626,1.289,0,1.289,0.42750000000000005,0.140512455,0.45
2021-01-29 03:00:00,1.6555,0.128022459,1.6604427121,1.266,0,1.266,0.3895,0.128022459,0.41000000000000003
2021-01-29 03:30:00,1.6335000000000002,0.121777461,1.6380329667,1.263,0,1.263,0.3705,0.121777461,0.39
2021-01-29 04:00:00,1.6235,0.109287465,1.6271742378,1.291,0,1.291,0.3325,0.109287465,0.35000000000000003
2021-01-29 04:30:00,1.5735000000000001,0.09679746900000001,1.5764745478000002,1.279,0,1.279,0.29450000000000004,0.09679746900000001,0.31
2021-01-29 05:00:00,1.5675,0.09679746900000001,1.5704859121,1.2730000000000001,0,1.2730000000000001,0.29450000000000004,0.09679746900000001,0.31
2021-01-29 05:30:00,1.5485,0.09055247100000001,1.5511453833000002,1.2730000000000001,0,1.2730000000000001,0.2755,0.09055247100000001,0.29
2021-01-29 06:00:00,1.5735000000000001,0.09679746900000001,1.5764745478000002,1.279,0,1.279,0.29450000000000004,0.09679746900000001,0.31
2021-01-29 06:30:00,1.6155,0.121777461,1.6200833312,1.245,0,1.245,0.3705,0.121777461,0.39
2021-01-29 07:00:00,1.6965,0.153002451,1.7033854526,1.231,0,1.231,0.4655,0.153002451,0.49
2021-01-29 07:30:00,1.718,0.16236994800000001,1.7256558174,1.224,0,1.224,0.494,0.16236994800000001,0.52
2021-01-29 08:00:00,1.7485,0.17173744500000002,1.7569137714,1.226,0,1.226,0.5225000000000001,0.17173744500000002,0.55
2021-01-29 08:30:00,1.8395000000000001,0.19671743690000001,1.8499886486000001,1.241,0,1.241,0.5985,0.19671743690000001,0.63
2021-01-29 09:00:00,1.847,0.19359493800000002,1.8571181976000002,1.258,0,1.258,0.589,0.19359493800000002,0.62
2021-01-29 09:30:00,1.853,0.18734994,1.8624470462,1.283,0,1.283,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-29 10:00:00,1.8345,0.18422744100000002,1.8437272032,1.274,0,1.274,0.5605,0.18422744100000002,0.59
2021-01-29 10:30:00,1.7570000000000001,0.16236994800000001,1.7644866109000001,1.263,0,1.263,0.494,0.16236994800000001,0.52
2021-01-29 11:00:00,1.679,0.15612495,1.6862431616,1.204,0,1.204,0.47500000000000003,0.15612495,0.5
2021-01-29 11:30:00,1.457,0.143634954,1.4640628402,1.02,0,1.02,0.437,0.143634954,0.46
2021-01-29 12:00:00,1.4625,0.140512455,1.4692344946,1.035,0,1.035,0.42750000000000005,0.140512455,0.45
2021-01-29 12:30:00,1.613,0.137389956,1.6188406345000002,1.195,0,1.195,0.418,0.137389956,0.44
2021-01-29 13:00:00,1.7000000000000002,0.149879952,1.7065942693,1.244,0,1.244,0.456,0.149879952,0.48
2021-01-29 13:30:00,1.6735,0.140512455,1.6793885792,1.246,0,1.246,0.42750000000000005,0.140512455,0.45
2021-01-29 14:00:00,1.653,0.143634954,1.6592287365,1.216,0,1.216,0.437,0.143634954,0.46
2021-01-29 14:30:00,1.6115,0.134267457,1.617083795,1.203,0,1.203,0.40850000000000003,0.134267457,0.43
2021-01-29 15:00:00,1.5235,0.128022459,1.528869517,1.134,0,1.134,0.3895,0.128022459,0.41000000000000003
2021-01-29 15:30:00,1.4595,0.153002451,1.4674978705,0.994,0,0.994,0.4655,0.153002451,0.49
2021-01-29 16:00:00,1.48,0.18734994,1.49181098,0.91,0,0.91,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-29 16:30:00,1.4809999999999999,0.21232993190000002,1.4961433755,0.835,0,0.835,0.646,0.21232993190000002,0.68
2021-01-29 17:00:00,1.65,0.3184948979,1.6804579733,0.681,0,0.681,0.969,0.3184948979,1.02
2021-01-29 17:30:00,1.7835,0.4527623549,1.8400722811999999,0.406,0,0.406,1.3775,0.4527623549,1.45
2021-01-29 18:00:00,1.85,0.4933548419,1.9146537546,0.34900000000000003,0,0.34900000000000003,1.501,0.4933548419,1.58
2021-01-29 18:30:00,1.8775,0.5589273209,1.9589298098999999,0.177,0,0.177,1.7005,0.5589273209,1.79
2021-01-29 19:00:00,1.8255,0.5776623149,1.9147177337999999,0.068,0,0.068,1.7575,0.5776623149,1.85
2021-01-29 19:30:00,1.7075,0.5526823229,1.7947183623,0.026000000000000002,0,0.026000000000000002,1.6815,0.5526823229,1.77
2021-01-29 20:00:00,1.695,0.5245798319,1.7743193061,0.099,0,0.099,1.596,0.5245798319,1.6800000000000002
2021-01-29 20:30:00,1.5915,0.4527623549,1.6546498119000002,0.214,0,0.214,1.3775,0.4527623549,1.45
2021-01-29 21:00:00,1.4905,0.38406737690000003,1.539187448,0.322,0,0.322,1.1685,0.38406737690000003,1.23
2021-01-29 21:30:00,1.4140000000000001,0.36845488190000003,1.4612169586000001,0.293,0,0.293,1.121,0.36845488190000003,1.18
2021-01-29 22:00:00,1.3515000000000001,0.3028824029,1.3850234655,0.43,0,0.43,0.9215000000000001,0.3028824029,0.97
2021-01-29 22:30:00,1.3014999999999999,0.2279424269,1.3213099561,0.608,0,0.608,0.6935,0.2279424269,0.73
2021-01-29 23:00:00,1.2825,0.16549244700000001,1.2931334038,0.779,0,0.779,0.5035000000000001,0.16549244700000001,0.53
2021-01-29 23:30:00,1.5285000000000002,0.121777461,1.5333434058000002,1.158,0,1.158,0.3705,0.121777461,0.39
2021-01-30 00:00:00,1.5785,0.109287465,1.5822787365000002,1.246,0,1.246,0.3325,0.109287465,0.35000000000000003
