Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-30 00:30:00,1.751,0.16861494600000002,1.7590997698000002,1.238,0,1.238,0.513,0.16861494600000002,0.54
2021-01-30 01:00:00,1.775,0.22481992790000002,1.7891810976,1.091,0,1.091,0.684,0.22481992790000002,0.72
2021-01-30 01:30:00,1.6985000000000001,0.2841474089,1.7221039458,0.834,0,0.834,0.8645,0.2841474089,0.91
2021-01-30 02:00:00,1.569,0.3434748899,1.6061556587,0.524,0,0.524,1.045,0.3434748899,1.1
2021-01-30 02:30:00,1.5695000000000001,0.4527623549,1.6335005357,0.192,0,0.192,1.3775,0.4527623549,1.45
2021-01-30 03:00:00,1.5105,0.4402723589,1.5733562851,0.171,0,0.171,1.3395000000000001,0.4402723589,1.4100000000000001
2021-01-30 03:30:00,1.477,0.2310649259,1.4949648825000001,0.774,0,0.774,0.7030000000000001,0.2310649259,0.74
2021-01-30 04:00:00,1.4465,0.146757453,1.4539257202,1.0,0,1.0,0.4465,0.146757453,0.47000000000000003
2021-01-30 04:30:00,1.3555000000000001,0.140512455,1.362763369,0.928,0,0.928,0.42750000000000005,0.140512455,0.45
2021-01-30 05:00:00,1.308,0.18734994,1.3213493104,0.738,0,0.738,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-30 05:30:00,1.2945,0.21545243090000002,1.3123071287,0.639,0,0.639,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-30 06:00:00,1.27,0.3372298919,1.3140106544,0.244,0,0.244,1.026,0.3372298919,1.08
2021-01-30 06:30:00,1.3155000000000001,0.37157738090000003,1.3669711043000001,0.185,0,0.185,1.1305,0.37157738090000003,1.19
2021-01-30 07:00:00,1.3815,0.37782237890000003,1.4322332212,0.232,0,0.232,1.1495,0.37782237890000003,1.21
2021-01-30 07:30:00,1.351,0.2935149059,1.382516546,0.458,0,0.458,0.893,0.2935149059,0.9400000000000001
2021-01-30 08:00:00,1.3655,0.3028824029,1.3986879566,0.444,0,0.444,0.9215000000000001,0.3028824029,0.97
2021-01-30 08:30:00,1.4015,0.2966374049,1.4325487775,0.499,0,0.499,0.9025000000000001,0.2966374049,0.9500000000000001
2021-01-30 09:00:00,1.4415,0.3341073929,1.47971281,0.425,0,0.425,1.0165,0.3341073929,1.07
2021-01-30 09:30:00,1.505,0.3060049019,1.5357942571,0.5740000000000001,0,0.5740000000000001,0.931,0.3060049019,0.98
2021-01-30 10:00:00,1.529,0.22481992790000002,1.5454400668,0.845,0,0.845,0.684,0.22481992790000002,0.72
2021-01-30 10:30:00,1.486,0.18734994,1.4977636663,0.916,0,0.916,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-30 11:00:00,1.5325,0.19047243900000002,1.5442914233,0.9530000000000001,0,0.9530000000000001,0.5795,0.19047243900000002,0.61
2021-01-30 11:30:00,1.5495,0.20296243490000002,1.5627360622,0.932,0,0.932,0.6175,0.20296243490000002,0.65
2021-01-30 12:00:00,1.6425,0.19047243900000002,1.6535071817,1.063,0,1.063,0.5795,0.19047243900000002,0.61
2021-01-30 12:30:00,1.599,0.17485994400000002,1.6085325611,1.067,0,1.067,0.532,0.17485994400000002,0.56
2021-01-30 13:00:00,1.5745,0.153002451,1.5819165591000002,1.109,0,1.109,0.4655,0.153002451,0.49
2021-01-30 13:30:00,1.604,0.16861494600000002,1.6128381816,1.091,0,1.091,0.513,0.16861494600000002,0.54
2021-01-30 14:00:00,1.589,0.16861494600000002,1.5979211494999999,1.076,0,1.076,0.513,0.16861494600000002,0.54
2021-01-30 14:30:00,1.4889999999999999,0.15612495,1.4971626498,1.014,0,1.014,0.47500000000000003,0.15612495,0.5
2021-01-30 15:00:00,1.439,0.15612495,1.4474446449,0.964,0,0.964,0.47500000000000003,0.15612495,0.5
2021-01-30 15:30:00,1.538,0.143634954,1.544692526,1.101,0,1.101,0.437,0.143634954,0.46
2021-01-30 16:00:00,1.7185000000000001,0.153002451,1.7252976555,1.2530000000000001,0,1.2530000000000001,0.4655,0.153002451,0.49
2021-01-30 16:30:00,1.758,0.15612495,1.7649189782999999,1.283,0,1.283,0.47500000000000003,0.15612495,0.5
2021-01-30 17:00:00,1.933,0.21232993190000002,1.9446266994,1.287,0,1.287,0.646,0.21232993190000002,0.68
2021-01-30 17:30:00,2.033,0.2497999199,2.0482892862,1.2730000000000001,0,1.2730000000000001,0.76,0.2497999199,0.8
2021-01-30 18:00:00,2.076,0.2747799119,2.0941060145,1.24,0,1.24,0.836,0.2747799119,0.88
2021-01-30 18:30:00,2.0455,0.2654124149,2.0626473281,1.238,0,1.238,0.8075,0.2654124149,0.85
2021-01-30 19:00:00,1.9395,0.2404324229,1.9543459264,1.208,0,1.208,0.7315,0.2404324229,0.77
2021-01-30 19:30:00,1.8290000000000002,0.22481992790000002,1.8427655847,1.145,0,1.145,0.684,0.22481992790000002,0.72
2021-01-30 20:00:00,1.754,0.19983993590000002,1.7653475578000002,1.146,0,1.146,0.608,0.19983993590000002,0.64
2021-01-30 20:30:00,1.6920000000000002,0.18734994,1.7023407414,1.1219999999999999,0,1.1219999999999999,0.5700000000000001,0.18734994,0.6000000000000001
2021-01-30 21:00:00,1.67,0.18110494200000002,1.6797913561,1.119,0,1.119,0.551,0.18110494200000002,0.58
2021-01-30 21:30:00,1.642,0.16861494600000002,1.6506347263999999,1.129,0,1.129,0.513,0.16861494600000002,0.54
2021-01-30 22:00:00,1.557,0.15612495,1.5648079754,1.082,0,1.082,0.47500000000000003,0.15612495,0.5
2021-01-30 22:30:00,1.5385,0.146757453,1.5454837430000001,1.092,0,1.092,0.4465,0.146757453,0.47000000000000003
2021-01-30 23:00:00,1.4929999999999999,0.112409964,1.4972257679,1.151,0,1.151,0.342,0.112409964,0.36
2021-01-30 23:30:00,1.4565000000000001,0.128022459,1.4621155905,1.067,0,1.067,0.3895,0.128022459,0.41000000000000003
2021-01-31 00:00:00,1.471,0.118654962,1.475777761,1.11,0,1.11,0.361,0.118654962,0.38
2021-01-31 00:30:00,1.7905000000000002,0.21545243090000002,1.8034162027,1.135,0,1.135,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-31 01:00:00,1.8175,0.2654124149,1.8367770687,1.01,0,1.01,0.8075,0.2654124149,0.85
2021-01-31 01:30:00,1.7895,0.3091274009,1.8160038546,0.849,0,0.849,0.9405,0.3091274009,0.99
2021-01-31 02:00:00,1.689,0.2997599039,1.7153941238,0.777,0,0.777,0.912,0.2997599039,0.96
2021-01-31 02:30:00,1.657,0.4184148659,1.7090114101,0.384,0,0.384,1.2730000000000001,0.4184148659,1.34
2021-01-31 03:00:00,1.569,0.5120898359,1.6504535740000001,0.011,0,0.011,1.558,0.5120898359,1.6400000000000001
2021-01-31 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-01-31 04:00:00,1.4755,0.4839873449,1.5528502825000001,0.003,0,0.003,1.4725000000000001,0.4839873449,1.55
2021-01-31 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-01-31 05:00:00,1.3255,0.4340273609,1.3947508738,0.005,0,0.005,1.3205,0.4340273609,1.3900000000000001
2021-01-31 05:30:00,1.3465,0.4277823629,1.4128198753,0.045,0,0.045,1.3014999999999999,0.4277823629,1.37
2021-01-31 06:00:00,1.324,0.37469987990000003,1.376,0.184,0,0.184,1.1400000000000001,0.37469987990000003,1.2
2021-01-31 06:30:00,1.3975,0.37157738090000003,1.446055324,0.267,0,0.267,1.1305,0.37157738090000003,1.19
2021-01-31 07:00:00,1.5190000000000001,0.39967987190000004,1.5707020723,0.303,0,0.303,1.216,0.39967987190000004,1.28
2021-01-31 07:30:00,1.478,0.3497198879,1.5188113774,0.41400000000000003,0,0.41400000000000003,1.064,0.3497198879,1.12
2021-01-31 08:00:00,1.4655,0.3153723989,1.499049699,0.506,0,0.506,0.9595,0.3153723989,1.01
2021-01-31 08:30:00,1.566,0.21857492990000002,1.5811802554,0.901,0,0.901,0.665,0.21857492990000002,0.7000000000000001
2021-01-31 09:00:00,1.6555,0.17173744500000002,1.6643839701,1.133,0,1.133,0.5225000000000001,0.17173744500000002,0.55
2021-01-31 09:30:00,1.6315,0.19047243900000002,1.6425808960000001,1.052,0,1.052,0.5795,0.19047243900000002,0.61
2021-01-31 10:00:00,1.65,0.22481992790000002,1.6652459278,0.966,0,0.966,0.684,0.22481992790000002,0.72
2021-01-31 10:30:00,1.6675,0.2716574129,1.689483353,0.841,0,0.841,0.8265,0.2716574129,0.87
2021-01-31 11:00:00,1.75,0.2622899159,1.7695468346,0.9520000000000001,0,0.9520000000000001,0.798,0.2622899159,0.84
2021-01-31 11:30:00,1.7665000000000002,0.2466774209,1.7836400982,1.016,0,1.016,0.7505000000000001,0.2466774209,0.79
2021-01-31 12:00:00,1.799,0.2935149059,1.8227868773,0.906,0,0.906,0.893,0.2935149059,0.9400000000000001
2021-01-31 12:30:00,1.859,0.2935149059,1.8820286927,0.966,0,0.966,0.893,0.2935149059,0.9400000000000001
2021-01-31 13:00:00,1.8945,0.2404324229,1.9096957873,1.163,0,1.163,0.7315,0.2404324229,0.77
2021-01-31 13:30:00,1.8365,0.2404324229,1.8521716983,1.105,0,1.105,0.7315,0.2404324229,0.77
2021-01-31 14:00:00,1.7845,0.21545243090000002,1.797459318,1.129,0,1.129,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-01-31 14:30:00,1.7645,0.2341874249,1.7799730335000001,1.052,0,1.052,0.7125,0.2341874249,0.75
2021-01-31 15:00:00,1.8005,0.2404324229,1.8164823148,1.069,0,1.069,0.7315,0.2404324229,0.77
2021-01-31 15:30:00,1.7695,0.2341874249,1.7849296905,1.057,0,1.057,0.7125,0.2341874249,0.75
2021-01-31 16:00:00,1.819,0.2310649259,1.8336171901,1.116,0,1.116,0.7030000000000001,0.2310649259,0.74
2021-01-31 16:30:00,1.8145,0.2779024109,1.8356579202,0.969,0,0.969,0.8455,0.2779024109,0.89
2021-01-31 17:00:00,1.975,0.36845488190000003,2.0090754092,0.854,0,0.854,1.121,0.36845488190000003,1.18
2021-01-31 17:30:00,2.1055,0.4527623549,2.1536304233,0.728,0,0.728,1.3775,0.4527623549,1.45
2021-01-31 18:00:00,2.064,0.4871098439,2.1207008276,0.582,0,0.582,1.482,0.4871098439,1.56
2021-01-31 18:30:00,1.996,0.4933548419,2.0560678491,0.495,0,0.495,1.501,0.4933548419,1.58
2021-01-31 19:00:00,1.888,0.5120898359,1.9562157345000002,0.33,0,0.33,1.558,0.5120898359,1.6400000000000001
2021-01-31 19:30:00,1.7650000000000001,0.4995998399,1.8343459325,0.245,0,0.245,1.52,0.4995998399,1.6
2021-01-31 20:00:00,1.689,0.4933548419,1.7595794952000001,0.188,0,0.188,1.501,0.4933548419,1.58
2021-01-31 20:30:00,1.6465,0.4839873449,1.7161602489,0.17400000000000002,0,0.17400000000000002,1.4725000000000001,0.4839873449,1.55
2021-01-31 21:00:00,1.583,0.4621298519,1.6490764082,0.177,0,0.177,1.4060000000000001,0.4621298519,1.48
2021-01-31 21:30:00,1.522,0.4433948579,1.5852706394,0.17300000000000001,0,0.17300000000000001,1.349,0.4433948579,1.42
2021-01-31 22:00:00,1.4855,0.4527623549,1.5529661941000001,0.108,0,0.108,1.3775,0.4527623549,1.45
2021-01-31 22:30:00,1.3575,0.40904736890000004,1.417789124,0.113,0,0.113,1.2445,0.40904736890000004,1.31
2021-01-31 23:00:00,1.2295,0.39031237490000004,1.2899666662,0.042,0,0.042,1.1875,0.39031237490000004,1.25
2021-01-31 23:30:00,1.2610000000000001,0.39967987190000004,1.3228246292999999,0.045,0,0.045,1.216,0.39967987190000004,1.28
2021-02-01 00:00:00,1.2530000000000001,0.39967987190000004,1.3152007451,0.037,0,0.037,1.216,0.39967987190000004,1.28
2021-02-01 00:30:00,1.63,0.5245798319,1.7123329116,0.034,0,0.034,1.596,0.5245798319,1.6800000000000002
2021-02-01 01:00:00,1.6965,0.5464373249,1.782331619,0.034,0,0.034,1.6625,0.5464373249,1.75
2021-02-01 01:30:00,1.682,0.5245798319,1.7619046512,0.08600000000000001,0,0.08600000000000001,1.596,0.5245798319,1.6800000000000002
2021-02-01 02:00:00,1.617,0.4621298519,1.6817410621,0.211,0,0.211,1.4060000000000001,0.4621298519,1.48
2021-02-01 02:30:00,1.654,0.4746198479,1.7207498366,0.21,0,0.21,1.444,0.4746198479,1.52
2021-02-01 03:00:00,1.5955,0.4964773409,1.6709608015000001,0.085,0,0.085,1.5105,0.4964773409,1.5899999999999999
2021-02-01 03:30:00,1.5345,0.4839873449,1.6090164698,0.062,0,0.062,1.4725000000000001,0.4839873449,1.55
2021-02-01 04:00:00,1.486,0.4496398559,1.5525372781,0.11800000000000001,0,0.11800000000000001,1.3679999999999999,0.4496398559,1.44
2021-02-01 04:30:00,1.4025,0.4465173569,1.4718641242000001,0.044,0,0.044,1.3585,0.4465173569,1.43
2021-02-01 05:00:00,1.3205,0.4277823629,1.3880626786999999,0.019,0,0.019,1.3014999999999999,0.4277823629,1.37
2021-02-01 05:30:00,1.348,0.4371498599,1.417111146,0.018000000000000002,0,0.018000000000000002,1.33,0.4371498599,1.4
2021-02-01 06:00:00,1.3515000000000001,0.4340273609,1.4194830045,0.031,0,0.031,1.3205,0.4340273609,1.3900000000000001
2021-02-01 06:30:00,1.4849999999999999,0.4683748499,1.5571127127,0.06,0,0.06,1.425,0.4683748499,1.5
2021-02-01 07:00:00,1.574,0.4995998399,1.6513860845,0.054,0,0.054,1.52,0.4995998399,1.6
2021-02-01 07:30:00,1.5550000000000002,0.5058448379,1.6352076321,0.016,0,0.016,1.5390000000000001,0.5058448379,1.62
2021-02-01 08:00:00,1.5434999999999999,0.5027223389000001,1.6233058861,0.014,0,0.014,1.5295,0.5027223389000001,1.6099999999999999
2021-02-01 08:30:00,1.5955,0.5089673369000001,1.674714304,0.047,0,0.047,1.5485,0.5089673369000001,1.63
2021-02-01 09:00:00,1.6019999999999999,0.4808648459,1.6726132249,0.139,0,0.139,1.463,0.4808648459,1.54
2021-02-01 09:30:00,1.587,0.4621298519,1.6529165133000001,0.181,0,0.181,1.4060000000000001,0.4621298519,1.48
2021-02-01 10:00:00,1.609,0.4558848539,1.6723372866,0.222,0,0.222,1.387,0.4558848539,1.46
2021-02-01 10:30:00,1.5710000000000002,0.4184148659,1.6257650507,0.298,0,0.298,1.2730000000000001,0.4184148659,1.34
2021-02-01 11:00:00,1.5335,0.37782237890000003,1.5793580975000001,0.384,0,0.384,1.1495,0.37782237890000003,1.21
2021-02-01 11:30:00,1.53,0.3434748899,1.5680800362,0.485,0,0.485,1.045,0.3434748899,1.1
2021-02-01 12:00:00,1.5310000000000001,0.3434748899,1.569055767,0.486,0,0.486,1.045,0.3434748899,1.1
2021-02-01 12:30:00,1.588,0.4246598639,1.6438004744999999,0.296,0,0.296,1.292,0.4246598639,1.3599999999999999
2021-02-01 13:00:00,1.522,0.4433948579,1.5852706394,0.17300000000000001,0,0.17300000000000001,1.349,0.4433948579,1.42
2021-02-01 13:30:00,1.528,0.40592486990000004,1.5809993675,0.293,0,0.293,1.235,0.40592486990000004,1.3
2021-02-01 14:00:00,1.4615,0.4215373649,1.5210772498,0.179,0,0.179,1.2825,0.4215373649,1.35
2021-02-01 14:30:00,1.4929999999999999,0.39967987190000004,1.5455720624,0.277,0,0.277,1.216,0.39967987190000004,1.28
2021-02-01 15:00:00,1.4335,0.41529236690000004,1.4924443038000001,0.17,0,0.17,1.2635,0.41529236690000004,1.33
2021-02-01 15:30:00,1.444,0.39343487390000004,1.4966385669,0.247,0,0.247,1.197,0.39343487390000004,1.26
2021-02-01 16:00:00,1.5055,0.4340273609,1.5668152412,0.185,0,0.185,1.3205,0.4340273609,1.3900000000000001
2021-02-01 16:30:00,1.601,0.4746198479,1.6698697554000002,0.157,0,0.157,1.444,0.4746198479,1.52
2021-02-01 17:00:00,1.7865000000000002,0.5277023309000001,1.8628075585000001,0.181,0,0.181,1.6055000000000001,0.5277023309000001,1.69
2021-02-01 17:30:00,1.9755,0.5839073129,2.0599873786,0.199,0,0.199,1.7765,0.5839073129,1.87
2021-02-01 18:00:00,2.028,0.6057648058,2.1165384476,0.185,0,0.185,1.843,0.6057648058,1.94
2021-02-01 18:30:00,2.014,0.5745398159,2.0943476311,0.266,0,0.266,1.748,0.5745398159,1.8399999999999999
2021-02-01 19:00:00,1.8135,0.5339473289000001,1.8904713698000002,0.189,0,0.189,1.6245,0.5339473289000001,1.71
2021-02-01 19:30:00,1.7265000000000001,0.4902323429,1.7947506791,0.23500000000000001,0,0.23500000000000001,1.4915,0.4902323429,1.57
2021-02-01 20:00:00,1.6485,0.39655737290000004,1.6955264669,0.442,0,0.442,1.2065000000000001,0.39655737290000004,1.27
2021-02-01 20:30:00,1.5779999999999998,0.2935149059,1.6050654192,0.685,0,0.685,0.893,0.2935149059,0.9400000000000001
2021-02-01 21:00:00,1.5675,0.2279424269,1.5839867424,0.874,0,0.874,0.6935,0.2279424269,0.73
2021-02-01 21:30:00,1.5885,0.16549244700000001,1.5970973671,1.085,0,1.085,0.5035000000000001,0.16549244700000001,0.53
2021-02-01 22:00:00,1.6165,0.159247449,1.6243250906000002,1.1320000000000001,0,1.1320000000000001,0.48450000000000004,0.159247449,0.51
2021-02-01 22:30:00,1.4735,0.153002451,1.4814222896,1.008,0,1.008,0.4655,0.153002451,0.49
2021-02-01 23:00:00,1.295,0.16236994800000001,1.3051394562,0.801,0,0.801,0.494,0.16236994800000001,0.52
2021-02-01 23:30:00,1.361,0.16861494600000002,1.3714051188,0.848,0,0.848,0.513,0.16861494600000002,0.54
2021-02-02 00:00:00,1.5,0.10616496600000001,1.5037523067,1.177,0,1.177,0.323,0.10616496600000001,0.34
2021-02-02 00:30:00,1.7425000000000002,0.159247449,1.7497616981,1.258,0,1.258,0.48450000000000004,0.159247449,0.51
2021-02-02 01:00:00,1.8605,0.19671743690000001,1.8708709202,1.262,0,1.262,0.5985,0.19671743690000001,0.63
2021-02-02 01:30:00,1.8275000000000001,0.18422744100000002,1.8367623690000001,1.267,0,1.267,0.5605,0.18422744100000002,0.59
2021-02-02 02:00:00,1.745,0.15612495,1.7519703194,1.27,0,1.27,0.47500000000000003,0.15612495,0.5
2021-02-02 02:30:00,1.726,0.149879952,1.7324953102,1.27,0,1.27,0.456,0.149879952,0.48
2021-02-02 03:00:00,1.681,0.131144958,1.6861079443,1.282,0,1.282,0.399,0.131144958,0.42
2021-02-02 03:30:00,1.619,0.112409964,1.622897717,1.2770000000000001,0,1.2770000000000001,0.342,0.112409964,0.36
2021-02-02 04:00:00,1.6019999999999999,0.112409964,1.6059389777000002,1.26,0,1.26,0.342,0.112409964,0.36
2021-02-02 04:30:00,1.5055,0.10304246700000001,1.5090222,1.192,0,1.192,0.3135,0.10304246700000001,0.33
2021-02-02 05:00:00,1.4215,0.09679746900000001,1.4247919146,1.127,0,1.127,0.29450000000000004,0.09679746900000001,0.31
2021-02-02 05:30:00,1.4365,0.09679746900000001,1.4397576185,1.142,0,1.142,0.29450000000000004,0.09679746900000001,0.31
2021-02-02 06:00:00,1.4485000000000001,0.09679746900000001,1.4517306913,1.154,0,1.154,0.29450000000000004,0.09679746900000001,0.31
2021-02-02 06:30:00,1.5835,0.134267457,1.5891821795999999,1.175,0,1.175,0.40850000000000003,0.134267457,0.43
2021-02-02 07:00:00,1.638,0.137389956,1.6437518061,1.22,0,1.22,0.418,0.137389956,0.44
2021-02-02 07:30:00,1.689,0.15612495,1.6962004599,1.214,0,1.214,0.47500000000000003,0.15612495,0.5
2021-02-02 08:00:00,1.6795,0.16549244700000001,1.6876338465,1.176,0,1.176,0.5035000000000001,0.16549244700000001,0.53
2021-02-02 08:30:00,1.665,0.18734994,1.6755073858,1.095,0,1.095,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-02 09:00:00,1.6145,0.19047243900000002,1.6256967737,1.035,0,1.035,0.5795,0.19047243900000002,0.61
2021-02-02 09:30:00,1.6495000000000002,0.17798244300000002,1.6590744408,1.108,0,1.108,0.5415,0.17798244300000002,0.5700000000000001
2021-02-02 10:00:00,1.6445,0.17798244300000002,1.6541033825,1.103,0,1.103,0.5415,0.17798244300000002,0.5700000000000001
2021-02-02 10:30:00,1.63,0.16236994800000001,1.6380671537,1.1360000000000001,0,1.1360000000000001,0.494,0.16236994800000001,0.52
2021-02-02 11:00:00,1.6475,0.159247449,1.6551785402,1.163,0,1.163,0.48450000000000004,0.159247449,0.51
2021-02-02 11:30:00,1.6855,0.153002451,1.6924302054,1.22,0,1.22,0.4655,0.153002451,0.49
2021-02-02 12:00:00,1.7175,0.159247449,1.7248669514000001,1.233,0,1.233,0.48450000000000004,0.159247449,0.51
2021-02-02 12:30:00,1.663,0.15612495,1.6703125455999999,1.188,0,1.188,0.47500000000000003,0.15612495,0.5
2021-02-02 13:00:00,1.6785,0.17798244300000002,1.6879099502,1.137,0,1.137,0.5415,0.17798244300000002,0.5700000000000001
2021-02-02 13:30:00,1.7389999999999999,0.19359493800000002,1.7497428382,1.15,0,1.15,0.589,0.19359493800000002,0.62
2021-02-02 14:00:00,1.677,0.16236994800000001,1.6848421291,1.183,0,1.183,0.494,0.16236994800000001,0.52
2021-02-02 14:30:00,1.651,0.15612495,1.6583654603,1.176,0,1.176,0.47500000000000003,0.15612495,0.5
2021-02-02 15:00:00,1.6475,0.153002451,1.654589375,1.182,0,1.182,0.4655,0.153002451,0.49
2021-02-02 15:30:00,1.6325,0.146757453,1.6390832804,1.186,0,1.186,0.4465,0.146757453,0.47000000000000003
2021-02-02 16:00:00,1.6920000000000002,0.16861494600000002,1.7003808397,1.179,0,1.179,0.513,0.16861494600000002,0.54
2021-02-02 16:30:00,1.808,0.19359493800000002,1.8183352276,1.219,0,1.219,0.589,0.19359493800000002,0.62
2021-02-02 17:00:00,1.9505,0.2404324229,1.9652628323,1.219,0,1.219,0.7315,0.2404324229,0.77
2021-02-02 17:30:00,2.0495,0.2779024109,2.0682553034,1.204,0,1.204,0.8455,0.2779024109,0.89
2021-02-02 18:00:00,2.1175,0.3028824029,2.1390521265,1.196,0,1.196,0.9215000000000001,0.3028824029,0.97
2021-02-02 18:30:00,2.12,0.3060049019,2.1419708215,1.189,0,1.189,0.931,0.3060049019,0.98
2021-02-02 19:00:00,1.962,0.2497999199,1.9778382138000001,1.202,0,1.202,0.76,0.2497999199,0.8
2021-02-02 19:30:00,1.8665,0.22169742890000002,1.8796201744,1.192,0,1.192,0.6745,0.22169742890000002,0.71
2021-02-02 20:00:00,1.8265,0.20296243490000002,1.8377420929000001,1.209,0,1.209,0.6175,0.20296243490000002,0.65
2021-02-02 20:30:00,1.7525,0.18422744100000002,1.7621566332,1.192,0,1.192,0.5605,0.18422744100000002,0.59
2021-02-02 21:00:00,1.7269999999999999,0.18110494200000002,1.7364699825,1.176,0,1.176,0.551,0.18110494200000002,0.58
2021-02-02 21:30:00,1.623,0.15612495,1.6304919503000002,1.148,0,1.148,0.47500000000000003,0.15612495,0.5
2021-02-02 22:00:00,1.542,0.137389956,1.5481085233,1.124,0,1.124,0.418,0.137389956,0.44
2021-02-02 22:30:00,1.512,0.118654962,1.5166486080000001,1.151,0,1.151,0.361,0.118654962,0.38
2021-02-02 23:00:00,1.4615,0.09679746900000001,1.4647020175,1.167,0,1.167,0.29450000000000004,0.09679746900000001,0.31
2021-02-02 23:30:00,1.453,0.118654962,1.4578367535,1.092,0,1.092,0.361,0.118654962,0.38
2021-02-03 00:00:00,1.374,0.118654962,1.3791138459,1.013,0,1.013,0.361,0.118654962,0.38
2021-02-03 00:30:00,1.6275,0.2529224189,1.6470355187,0.858,0,0.858,0.7695000000000001,0.2529224189,0.81
2021-02-03 01:00:00,1.712,0.3247398959,1.7425269008000002,0.724,0,0.724,0.988,0.3247398959,1.04
2021-02-03 01:30:00,1.658,0.38094487790000003,1.7012004585,0.499,0,0.499,1.159,0.38094487790000003,1.22
2021-02-03 02:00:00,1.562,0.39343487390000004,1.6107870747000002,0.365,0,0.365,1.197,0.39343487390000004,1.26
2021-02-03 02:30:00,1.5705,0.41529236690000004,1.6244808401,0.307,0,0.307,1.2635,0.41529236690000004,1.33
2021-02-03 03:00:00,1.504,0.40592486990000004,1.5578160995,0.269,0,0.269,1.235,0.40592486990000004,1.3
2021-02-03 03:30:00,1.47,0.40592486990000004,1.5250163934,0.23500000000000001,0,0.23500000000000001,1.235,0.40592486990000004,1.3
2021-02-03 04:00:00,1.426,0.41216986790000004,1.4843719210000001,0.17200000000000001,0,0.17200000000000001,1.254,0.41216986790000004,1.32
2021-02-03 04:30:00,1.401,0.41216986790000004,1.4603715281,0.147,0,0.147,1.254,0.41216986790000004,1.32
2021-02-03 05:00:00,1.2955,0.37157738090000003,1.3477351372,0.165,0,0.165,1.1305,0.37157738090000003,1.19
2021-02-03 05:30:00,1.2955,0.38406737690000003,1.3512320304,0.127,0,0.127,1.1685,0.38406737690000003,1.23
2021-02-03 06:00:00,1.2690000000000001,0.40592486990000004,1.3323422984,0.034,0,0.034,1.235,0.40592486990000004,1.3
2021-02-03 06:30:00,1.3679999999999999,0.4433948579,1.4380622379,0.019,0,0.019,1.349,0.4433948579,1.42
2021-02-03 07:00:00,1.462,0.4433948579,1.5277575069,0.113,0,0.113,1.349,0.4433948579,1.42
2021-02-03 07:30:00,1.4855,0.4402723589,1.5493708401,0.146,0,0.146,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-03 08:00:00,1.52,0.41216986790000004,1.5748917423000002,0.266,0,0.266,1.254,0.41216986790000004,1.32
2021-02-03 08:30:00,1.5235,0.4277823629,1.5824190343,0.222,0,0.222,1.3014999999999999,0.4277823629,1.37
2021-02-03 09:00:00,1.49,0.40592486990000004,1.5443040504,0.255,0,0.255,1.235,0.40592486990000004,1.3
2021-02-03 09:30:00,1.501,0.36845488190000003,1.5455613867,0.38,0,0.38,1.121,0.36845488190000003,1.18
2021-02-03 10:00:00,1.4265,0.3341073929,1.4651040919,0.41000000000000003,0,0.41000000000000003,1.0165,0.3341073929,1.07
2021-02-03 10:30:00,1.3175,0.22169742890000002,1.3360224549,0.643,0,0.643,0.6745,0.22169742890000002,0.71
2021-02-03 11:00:00,1.348,0.19359493800000002,1.3618307531,0.759,0,0.759,0.589,0.19359493800000002,0.62
2021-02-03 11:30:00,1.2665,0.20920743290000002,1.2836627283,0.63,0,0.63,0.6365000000000001,0.20920743290000002,0.67
2021-02-03 12:00:00,1.3995,0.16549244700000001,1.4092508648,0.896,0,0.896,0.5035000000000001,0.16549244700000001,0.53
2021-02-03 12:30:00,1.347,0.16236994800000001,1.3567508983,0.853,0,0.853,0.494,0.16236994800000001,0.52
2021-02-03 13:00:00,1.455,0.19983993590000002,1.468659593,0.847,0,0.847,0.608,0.19983993590000002,0.64
2021-02-03 13:30:00,1.379,0.16236994800000001,1.3885261971,0.885,0,0.885,0.494,0.16236994800000001,0.52
2021-02-03 14:00:00,1.3719999999999999,0.131144958,1.3782536051,0.973,0,0.973,0.399,0.131144958,0.42
2021-02-03 14:30:00,1.447,0.137389956,1.4535078259,1.029,0,1.029,0.418,0.137389956,0.44
2021-02-03 15:00:00,1.379,0.131144958,1.3852220039,0.98,0,0.98,0.399,0.131144958,0.42
2021-02-03 15:30:00,1.3995,0.115532463,1.4042606596,1.048,0,1.048,0.35150000000000003,0.115532463,0.37
2021-02-03 16:00:00,1.4265,0.140512455,1.4334036417,0.999,0,0.999,0.42750000000000005,0.140512455,0.45
2021-02-03 16:30:00,1.498,0.18734994,1.5096701627,0.928,0,0.928,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-03 17:00:00,1.645,0.2622899159,1.6657793972000001,0.847,0,0.847,0.798,0.2622899159,0.84
2021-02-03 17:30:00,1.8135,0.3278623949,1.8428988035,0.8160000000000001,0,0.8160000000000001,0.9975,0.3278623949,1.05
2021-02-03 18:00:00,1.9809999999999999,0.38718987590000004,2.0184838369,0.803,0,0.803,1.178,0.38718987590000004,1.24
2021-02-03 18:30:00,1.9500000000000002,0.37469987990000003,1.9856736892,0.81,0,0.81,1.1400000000000001,0.37469987990000003,1.2
2021-02-03 19:00:00,1.8655,0.40904736890000004,1.9098193632,0.621,0,0.621,1.2445,0.40904736890000004,1.31
2021-02-03 19:30:00,1.671,0.3372298919,1.7046891212,0.645,0,0.645,1.026,0.3372298919,1.08
2021-02-03 20:00:00,1.6059999999999999,0.3184948979,1.6372767022999999,0.637,0,0.637,0.969,0.3184948979,1.02
2021-02-03 20:30:00,1.5755,0.2966374049,1.60318246,0.673,0,0.673,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-03 21:00:00,1.5255,0.2716574129,1.549499274,0.6990000000000001,0,0.6990000000000001,0.8265,0.2716574129,0.87
2021-02-03 21:30:00,1.441,0.2560449179,1.4635709754000001,0.662,0,0.662,0.779,0.2560449179,0.8200000000000001
2021-02-03 22:00:00,1.362,0.2497999199,1.3847180218,0.602,0,0.602,0.76,0.2497999199,0.8
2021-02-03 22:30:00,1.263,0.22481992790000002,1.2828534601000001,0.579,0,0.579,0.684,0.22481992790000002,0.72
2021-02-03 23:00:00,1.2255,0.20920743290000002,1.2432288607,0.589,0,0.589,0.6365000000000001,0.20920743290000002,0.67
2021-02-03 23:30:00,1.291,0.20608493390000002,1.3073454020000002,0.664,0,0.664,0.627,0.20608493390000002,0.66
2021-02-04 00:00:00,1.2375,0.21545243090000002,1.2561154406,0.582,0,0.582,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-04 00:30:00,1.616,0.3309848939,1.6495475137,0.609,0,0.609,1.007,0.3309848939,1.06
2021-02-04 01:00:00,1.7145000000000001,0.3465973889,1.7491826663,0.66,0,0.66,1.0545,0.3465973889,1.11
2021-02-04 01:30:00,1.6965,0.36533238290000003,1.735390446,0.585,0,0.585,1.1115,0.36533238290000003,1.17
2021-02-04 02:00:00,1.6385,0.37157738090000003,1.6801047586,0.508,0,0.508,1.1305,0.37157738090000003,1.19
2021-02-04 02:30:00,1.661,0.41216986790000004,1.711375178,0.40700000000000003,0,0.40700000000000003,1.254,0.41216986790000004,1.32
2021-02-04 03:00:00,1.5865,0.39655737290000004,1.6353103681,0.38,0,0.38,1.2065000000000001,0.39655737290000004,1.27
2021-02-04 03:30:00,1.574,0.41216986790000004,1.627070988,0.32,0,0.32,1.254,0.41216986790000004,1.32
2021-02-04 04:00:00,1.5295,0.39655737290000004,1.5800721503,0.323,0,0.323,1.2065000000000001,0.39655737290000004,1.27
2021-02-04 04:30:00,1.4185,0.3403523909,1.4587604327,0.383,0,0.383,1.0355,0.3403523909,1.09
2021-02-04 05:00:00,1.37,0.3497198879,1.4139321059,0.306,0,0.306,1.064,0.3497198879,1.12
2021-02-04 05:30:00,1.3599999999999999,0.36220988390000003,1.4074075458,0.258,0,0.258,1.102,0.36220988390000003,1.16
2021-02-04 06:00:00,1.3635,0.36533238290000003,1.4115948427,0.252,0,0.252,1.1115,0.36533238290000003,1.17
2021-02-04 06:30:00,1.444,0.4309048619,1.5069223603,0.133,0,0.133,1.311,0.4309048619,1.38
2021-02-04 07:00:00,1.593,0.4933548419,1.6676474448,0.092,0,0.092,1.501,0.4933548419,1.58
2021-02-04 07:30:00,1.5615,0.4777423469,1.6329482539,0.108,0,0.108,1.4535,0.4777423469,1.53
2021-02-04 08:00:00,1.5390000000000001,0.4683748499,1.6086938801000001,0.114,0,0.114,1.425,0.4683748499,1.5
2021-02-04 08:30:00,1.5985,0.4714973489,1.6665869314,0.164,0,0.164,1.4344999999999999,0.4714973489,1.51
2021-02-04 09:00:00,1.5995,0.5027223389000001,1.6766424783,0.07,0,0.07,1.5295,0.5027223389000001,1.6099999999999999
2021-02-04 09:30:00,1.5125000000000002,0.4652523509,1.5824398883000002,0.097,0,0.097,1.4155,0.4652523509,1.49
2021-02-04 10:00:00,1.474,0.4496398559,1.5410554825,0.106,0,0.106,1.3679999999999999,0.4496398559,1.44
2021-02-04 10:30:00,1.397,0.40592486990000004,1.4547797084,0.162,0,0.162,1.235,0.40592486990000004,1.3
2021-02-04 11:00:00,1.43,0.39967987190000004,1.4848043642,0.214,0,0.214,1.216,0.39967987190000004,1.28
2021-02-04 11:30:00,1.408,0.4246598639,1.4706461165,0.116,0,0.116,1.292,0.4246598639,1.3599999999999999
2021-02-04 12:00:00,1.469,0.4621298519,1.5399756492,0.063,0,0.063,1.4060000000000001,0.4621298519,1.48
2021-02-04 12:30:00,1.4805000000000001,0.4839873449,1.5576020031,0.008,0,0.008,1.4725000000000001,0.4839873449,1.55
2021-02-04 13:00:00,1.5939999999999999,0.5058448379,1.6723381835,0.055,0,0.055,1.5390000000000001,0.5058448379,1.62
2021-02-04 13:30:00,1.626,0.5245798319,1.7085256802000002,0.03,0,0.03,1.596,0.5245798319,1.6800000000000002
2021-02-04 14:00:00,1.574,0.5058448379,1.6532861215999999,0.035,0,0.035,1.5390000000000001,0.5058448379,1.62
2021-02-04 14:30:00,1.5725,0.4714973489,1.6416656176000002,0.138,0,0.138,1.4344999999999999,0.4714973489,1.51
2021-02-04 15:00:00,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49
2021-02-04 15:30:00,1.5055,0.4777423469,1.5794834599,0.052000000000000005,0,0.052000000000000005,1.4535,0.4777423469,1.53
2021-02-04 16:00:00,1.4885000000000002,0.4777423469,1.5632882012,0.035,0,0.035,1.4535,0.4777423469,1.53
2021-02-04 16:30:00,1.5590000000000002,0.4933548419,1.6352002935,0.058,0,0.058,1.501,0.4933548419,1.58
2021-02-04 17:00:00,1.621,0.5183348339,1.701855458,0.044,0,0.044,1.577,0.5183348339,1.6600000000000001
2021-02-04 17:30:00,1.897,0.5995198078,1.9894805855,0.073,0,0.073,1.824,0.5995198078,1.92
2021-02-04 18:00:00,2.048,0.6307447978,2.1429286036,0.129,0,0.129,1.919,0.6307447978,2.02
2021-02-04 18:30:00,2.0315,0.6338672968,2.1280930431,0.10300000000000001,0,0.10300000000000001,1.9285,0.6338672968,2.03
2021-02-04 19:00:00,1.891,0.5807848139,1.9781789606,0.124,0,0.124,1.767,0.5807848139,1.8599999999999999
2021-02-04 19:30:00,1.7835,0.5401923269000001,1.8635128119000002,0.14,0,0.14,1.6435,0.5401923269000001,1.73
2021-02-04 20:00:00,1.7000000000000002,0.5058448379,1.7736625947,0.161,0,0.161,1.5390000000000001,0.5058448379,1.62
2021-02-04 20:30:00,1.6225,0.4590073529,1.6861773334999999,0.226,0,0.226,1.3965,0.4590073529,1.47
2021-02-04 21:00:00,1.5474999999999999,0.41529236690000004,1.6022559096,0.28400000000000003,0,0.28400000000000003,1.2635,0.41529236690000004,1.33
2021-02-04 21:30:00,1.4875,0.35908738490000003,1.5302287411000002,0.395,0,0.395,1.0925,0.35908738490000003,1.15
2021-02-04 22:00:00,1.4175,0.3341073929,1.4563426795,0.401,0,0.401,1.0165,0.3341073929,1.07
2021-02-04 22:30:00,1.341,0.2747799119,1.3688626666,0.505,0,0.505,0.836,0.2747799119,0.88
2021-02-04 23:00:00,1.2665,0.21545243090000002,1.2846952946,0.611,0,0.611,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-04 23:30:00,1.2885,0.2404324229,1.3107402489,0.557,0,0.557,0.7315,0.2404324229,0.77
2021-02-05 00:00:00,1.2530000000000001,0.2747799119,1.2827755065,0.417,0,0.417,0.836,0.2747799119,0.88
2021-02-05 00:30:00,1.6219999999999999,0.39343487390000004,1.6690341518,0.425,0,0.425,1.197,0.39343487390000004,1.26
2021-02-05 01:00:00,1.7085,0.4465173569,1.7658850472,0.35000000000000003,0,0.35000000000000003,1.3585,0.4465173569,1.43
2021-02-05 01:30:00,1.712,0.4246598639,1.7638820821999999,0.42,0,0.42,1.292,0.4246598639,1.3599999999999999
2021-02-05 02:00:00,1.621,0.4184148659,1.6741302219,0.34800000000000003,0,0.34800000000000003,1.2730000000000001,0.4184148659,1.34
2021-02-05 02:30:00,1.6495000000000002,0.4277823629,1.7040680738,0.34800000000000003,0,0.34800000000000003,1.3014999999999999,0.4277823629,1.37
2021-02-05 03:00:00,1.5505,0.40280237090000004,1.6019675402,0.325,0,0.325,1.2255,0.40280237090000004,1.29
2021-02-05 03:30:00,1.521,0.38718987590000004,1.5695085218,0.343,0,0.343,1.178,0.38718987590000004,1.24
2021-02-05 04:00:00,1.482,0.39343487390000004,1.5333346014,0.28500000000000003,0,0.28500000000000003,1.197,0.39343487390000004,1.26
2021-02-05 04:30:00,1.416,0.3372298919,1.4556029678,0.39,0,0.39,1.026,0.3372298919,1.08
2021-02-05 05:00:00,1.3465,0.3091274009,1.3815288633,0.406,0,0.406,0.9405,0.3091274009,0.99
2021-02-05 05:30:00,1.3135,0.2841474089,1.3438831794000001,0.449,0,0.449,0.8645,0.2841474089,0.91
2021-02-05 06:00:00,1.322,0.2747799119,1.3502547908,0.486,0,0.486,0.836,0.2747799119,0.88
2021-02-05 06:30:00,1.4655,0.3091274009,1.49774831,0.525,0,0.525,0.9405,0.3091274009,0.99
2021-02-05 07:00:00,1.569,0.2810249099,1.5939686321000002,0.714,0,0.714,0.855,0.2810249099,0.9
2021-02-05 07:30:00,1.565,0.2560449179,1.5858070501000001,0.786,0,0.786,0.779,0.2560449179,0.8200000000000001
2021-02-05 08:00:00,1.6265,0.2654124149,1.6480127427,0.8190000000000001,0,0.8190000000000001,0.8075,0.2654124149,0.85
2021-02-05 08:30:00,1.631,0.2622899159,1.6519555079,0.833,0,0.833,0.798,0.2622899159,0.84
2021-02-05 09:00:00,1.6825,0.2903924069,1.7073763498,0.799,0,0.799,0.8835000000000001,0.2903924069,0.93
2021-02-05 09:30:00,1.613,0.2810249099,1.6372977738,0.758,0,0.758,0.855,0.2810249099,0.9
2021-02-05 10:00:00,1.5065,0.3153723989,1.5391562624000001,0.547,0,0.547,0.9595,0.3153723989,1.01
2021-02-05 10:30:00,1.498,0.3372298919,1.5354894985,0.47200000000000003,0,0.47200000000000003,1.026,0.3372298919,1.08
2021-02-05 11:00:00,1.423,0.2747799119,1.4492870661000001,0.587,0,0.587,0.836,0.2747799119,0.88
2021-02-05 11:30:00,1.446,0.2373099239,1.4653436457,0.724,0,0.724,0.722,0.2373099239,0.76
2021-02-05 12:00:00,1.4885000000000002,0.3341073929,1.5255359714,0.47200000000000003,0,0.47200000000000003,1.0165,0.3341073929,1.07
2021-02-05 12:30:00,1.427,0.2685349139,1.4520468312,0.61,0,0.61,0.8170000000000001,0.2685349139,0.86
2021-02-05 13:00:00,1.35,0.2373099239,1.3706990917000001,0.628,0,0.628,0.722,0.2373099239,0.76
2021-02-05 13:30:00,1.4060000000000001,0.2622899159,1.4302559212000001,0.608,0,0.608,0.798,0.2622899159,0.84
2021-02-05 14:00:00,1.331,0.2810249099,1.3603440741,0.47600000000000003,0,0.47600000000000003,0.855,0.2810249099,0.9
2021-02-05 14:30:00,1.3559999999999999,0.2810249099,1.384814428,0.501,0,0.501,0.855,0.2810249099,0.9
2021-02-05 15:00:00,1.3365,0.2903924069,1.3676841741,0.453,0,0.453,0.8835000000000001,0.2903924069,0.93
2021-02-05 15:30:00,1.367,0.3247398959,1.405042704,0.379,0,0.379,0.988,0.3247398959,1.04
2021-02-05 16:00:00,1.4695,0.4277823629,1.5304992649,0.168,0,0.168,1.3014999999999999,0.4277823629,1.37
2021-02-05 16:30:00,1.541,0.4558848539,1.6070196016,0.154,0,0.154,1.387,0.4558848539,1.46
2021-02-05 17:00:00,1.745,0.4871098439,1.8117121736000001,0.263,0,0.263,1.482,0.4871098439,1.56
2021-02-05 17:30:00,1.916,0.5745398159,2.0002879793,0.168,0,0.168,1.748,0.5745398159,1.8399999999999999
2021-02-05 18:00:00,1.9725000000000001,0.6151323028,2.0661906979,0.101,0,0.101,1.8715000000000002,0.6151323028,1.97
2021-02-05 18:30:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08
2021-02-05 19:00:00,1.849,0.6057648058,1.945700902,0.006,0,0.006,1.843,0.6057648058,1.94
2021-02-05 19:30:00,1.742,0.5682948179,1.8323544963,0.013000000000000001,0,0.013000000000000001,1.729,0.5682948179,1.82
2021-02-05 20:00:00,1.6595,0.5401923269000001,1.745207151,0.016,0,0.016,1.6435,0.5401923269000001,1.73
2021-02-05 20:30:00,1.5825,0.4902323429,1.6566936953,0.091,0,0.091,1.4915,0.4902323429,1.57
2021-02-05 21:00:00,1.556,0.4808648459,1.6286089156,0.093,0,0.093,1.463,0.4808648459,1.54
2021-02-05 21:30:00,1.4655,0.4465173569,1.5320143602,0.107,0,0.107,1.3585,0.4465173569,1.43
2021-02-05 22:00:00,1.438,0.41216986790000004,1.4959037402,0.184,0,0.184,1.254,0.41216986790000004,1.32
2021-02-05 22:30:00,1.3545,0.37157738090000003,1.4045426302,0.224,0,0.224,1.1305,0.37157738090000003,1.19
2021-02-05 23:00:00,1.324,0.38094487790000003,1.3777136858,0.165,0,0.165,1.159,0.38094487790000003,1.22
2021-02-05 23:30:00,1.3325,0.36533238290000003,1.3816743466,0.221,0,0.221,1.1115,0.36533238290000003,1.17
2021-02-06 00:00:00,1.3025,0.37782237890000003,1.3561917269000001,0.153,0,0.153,1.1495,0.37782237890000003,1.21
2021-02-06 00:30:00,1.6545,0.4590073529,1.7169909726,0.258,0,0.258,1.3965,0.4590073529,1.47
2021-02-06 01:00:00,1.7595,0.5027223389000001,1.8299098338,0.23,0,0.23,1.5295,0.5027223389000001,1.6099999999999999
2021-02-06 01:30:00,1.7325,0.4964773409,1.8022336142,0.222,0,0.222,1.5105,0.4964773409,1.5899999999999999
2021-02-06 02:00:00,1.6195,0.4590073529,1.6832908245,0.223,0,0.223,1.3965,0.4590073529,1.47
2021-02-06 02:30:00,1.649,0.4683748499,1.7142275228,0.224,0,0.224,1.425,0.4683748499,1.5
2021-02-06 03:00:00,1.5825,0.4714973489,1.6512468017000002,0.148,0,0.148,1.4344999999999999,0.4714973489,1.51
2021-02-06 03:30:00,1.553,0.4808648459,1.6257429071,0.09,0,0.09,1.463,0.4808648459,1.54
2021-02-06 04:00:00,1.525,0.4433948579,1.5881511263,0.176,0,0.176,1.349,0.4433948579,1.42
2021-02-06 04:30:00,1.4865,0.4465173569,1.5521146865,0.128,0,0.128,1.3585,0.4465173569,1.43
2021-02-06 05:00:00,1.4225,0.4402723589,1.4890755521,0.083,0,0.083,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-06 05:30:00,1.373,0.4246598639,1.4371725714,0.081,0,0.081,1.292,0.4246598639,1.3599999999999999
2021-02-06 06:00:00,1.338,0.4246598639,1.403773486,0.046,0,0.046,1.292,0.4246598639,1.3599999999999999
2021-02-06 06:30:00,1.44,0.4621298519,1.5123372640000001,0.034,0,0.034,1.4060000000000001,0.4621298519,1.48
2021-02-06 07:00:00,1.514,0.4871098439,1.590431388,0.032,0,0.032,1.482,0.4871098439,1.56
2021-02-06 07:30:00,1.509,0.4871098439,1.5856724126000001,0.027,0,0.027,1.482,0.4871098439,1.56
2021-02-06 08:00:00,1.4595,0.4777423469,1.5357011428,0.006,0,0.006,1.4535,0.4777423469,1.53
2021-02-06 08:30:00,1.4835,0.4839873449,1.5604537802,0.011,0,0.011,1.4725000000000001,0.4839873449,1.55
2021-02-06 09:00:00,1.529,0.4995998399,1.6085524547999999,0.009000000000000001,0,0.009000000000000001,1.52,0.4995998399,1.6
2021-02-06 09:30:00,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2021-02-06 10:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2021-02-06 10:30:00,1.317,0.4309048619,1.3857012665,0.006,0,0.006,1.311,0.4309048619,1.38
2021-02-06 11:00:00,1.346,0.4309048619,1.4132922557,0.035,0,0.035,1.311,0.4309048619,1.38
2021-02-06 11:30:00,1.4595,0.4652523509,1.5318616125,0.044,0,0.044,1.4155,0.4652523509,1.49
2021-02-06 12:00:00,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53
2021-02-06 12:30:00,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53
2021-02-06 13:00:00,1.379,0.4433948579,1.4485302896,0.03,0,0.03,1.349,0.4433948579,1.42
2021-02-06 13:30:00,1.3565,0.4215373649,1.4204879443,0.074,0,0.074,1.2825,0.4215373649,1.35
2021-02-06 14:00:00,1.3719999999999999,0.41216986790000004,1.4325739073000001,0.11800000000000001,0,0.11800000000000001,1.254,0.41216986790000004,1.32
2021-02-06 14:30:00,1.31,0.41216986790000004,1.3733113267000001,0.056,0,0.056,1.254,0.41216986790000004,1.32
2021-02-06 15:00:00,1.3865,0.4465173569,1.456626239,0.028,0,0.028,1.3585,0.4465173569,1.43
2021-02-06 15:30:00,1.4015,0.4527623549,1.4728190656,0.024,0,0.024,1.3775,0.4527623549,1.45
2021-02-06 16:00:00,1.4165,0.4527623549,1.4870998621,0.039,0,0.039,1.3775,0.4527623549,1.45
2021-02-06 16:30:00,1.5455,0.4652523509,1.6140105328,0.13,0,0.13,1.4155,0.4652523509,1.49
2021-02-06 17:00:00,1.7135,0.4527623549,1.7723080996,0.336,0,0.336,1.3775,0.4527623549,1.45
2021-02-06 17:30:00,1.866,0.5558048219,1.9470169491,0.17500000000000002,0,0.17500000000000002,1.691,0.5558048219,1.78
2021-02-06 18:00:00,1.952,0.6120098038,2.0456930366,0.09,0,0.09,1.862,0.6120098038,1.96
2021-02-06 18:30:00,1.971,0.6432347938,2.0733046086,0.014,0,0.014,1.957,0.6432347938,2.06
2021-02-06 19:00:00,1.9260000000000002,0.6244997998,2.0247162764,0.026000000000000002,0,0.026000000000000002,1.9,0.6244997998,2.0
2021-02-06 19:30:00,1.7525,0.5714173169,1.8433051836,0.014,0,0.014,1.7385000000000002,0.5714173169,1.83
2021-02-06 20:00:00,1.6035,0.5214573329000001,1.6861583556,0.017,0,0.017,1.5865,0.5214573329000001,1.67
2021-02-06 20:30:00,1.5375,0.4964773409,1.6156719964000001,0.027,0,0.027,1.5105,0.4964773409,1.5899999999999999
2021-02-06 21:00:00,1.536,0.4933548419,1.6132870172,0.035,0,0.035,1.501,0.4933548419,1.58
2021-02-06 21:30:00,1.49,0.4746198479,1.5637659671000002,0.046,0,0.046,1.444,0.4746198479,1.52
2021-02-06 22:00:00,1.4635,0.4527623549,1.5319353772,0.08600000000000001,0,0.08600000000000001,1.3775,0.4527623549,1.45
2021-02-06 22:30:00,1.422,0.4309048619,1.4858542997,0.111,0,0.111,1.311,0.4309048619,1.38
2021-02-06 23:00:00,1.3315000000000001,0.39655737290000004,1.3892983841,0.125,0,0.125,1.2065000000000001,0.39655737290000004,1.27
2021-02-06 23:30:00,1.3565,0.38406737690000003,1.4098226839,0.188,0,0.188,1.1685,0.38406737690000003,1.23
2021-02-07 00:00:00,1.3715,0.38406737690000003,1.424261212,0.203,0,0.203,1.1685,0.38406737690000003,1.23
2021-02-07 00:30:00,1.754,0.5058448379,1.8254848671000001,0.215,0,0.215,1.5390000000000001,0.5058448379,1.62
2021-02-07 01:00:00,1.855,0.5433148259,1.9329293831,0.202,0,0.202,1.653,0.5433148259,1.74
2021-02-07 01:30:00,1.8145,0.4839873449,1.8779387636,0.342,0,0.342,1.4725000000000001,0.4839873449,1.55
2021-02-07 02:00:00,1.716,0.4496398559,1.7739312274999999,0.34800000000000003,0,0.34800000000000003,1.3679999999999999,0.4496398559,1.44
2021-02-07 02:30:00,1.6985000000000001,0.4714973489,1.7627285666999999,0.264,0,0.264,1.4344999999999999,0.4714973489,1.51
2021-02-07 03:00:00,1.6640000000000001,0.4933548419,1.7355964393,0.163,0,0.163,1.501,0.4933548419,1.58
2021-02-07 03:30:00,1.6165,0.4714973489,1.6838592578,0.182,0,0.182,1.4344999999999999,0.4714973489,1.51
2021-02-07 04:00:00,1.5875,0.39031237490000004,1.6347782724000002,0.4,0,0.4,1.1875,0.39031237490000004,1.25
2021-02-07 04:30:00,1.471,0.40592486990000004,1.5259803405999999,0.23600000000000002,0,0.23600000000000002,1.235,0.40592486990000004,1.3
2021-02-07 05:00:00,1.4155,0.39655737290000004,1.4699993197,0.209,0,0.209,1.2065000000000001,0.39655737290000004,1.27
2021-02-07 05:30:00,1.4485000000000001,0.40280237090000004,1.5034633351,0.223,0,0.223,1.2255,0.40280237090000004,1.29
2021-02-07 06:00:00,1.387,0.3372298919,1.4274077904,0.361,0,0.361,1.026,0.3372298919,1.08
2021-02-07 06:30:00,1.455,0.3060049019,1.4868301853,0.524,0,0.524,0.931,0.3060049019,0.98
2021-02-07 07:00:00,1.538,0.2872699079,1.5645983509999999,0.664,0,0.664,0.874,0.2872699079,0.92
2021-02-07 07:30:00,1.5405,0.20920743290000002,1.5546407945,0.904,0,0.904,0.6365000000000001,0.20920743290000002,0.67
2021-02-07 08:00:00,1.557,0.2435549219,1.5759340088,0.8160000000000001,0,0.8160000000000001,0.741,0.2435549219,0.78
2021-02-07 08:30:00,1.667,0.2872699079,1.6915711630999999,0.793,0,0.793,0.874,0.2872699079,0.92
2021-02-07 09:00:00,1.6219999999999999,0.2497999199,1.6411227864,0.862,0,0.862,0.76,0.2497999199,0.8
2021-02-07 09:30:00,1.6305,0.2341874249,1.6472322241000001,0.918,0,0.918,0.7125,0.2341874249,0.75
2021-02-07 10:00:00,1.5865,0.2404324229,1.6046152187,0.855,0,0.855,0.7315,0.2404324229,0.77
2021-02-07 10:30:00,1.581,0.3184948979,1.6127616067,0.612,0,0.612,0.969,0.3184948979,1.02
2021-02-07 11:00:00,1.5665,0.2841474089,1.5920621847,0.7020000000000001,0,0.7020000000000001,0.8645,0.2841474089,0.91
2021-02-07 11:30:00,1.549,0.18734994,1.5602887553,0.979,0,0.979,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-07 12:00:00,1.6275,0.22169742890000002,1.642530365,0.9530000000000001,0,0.9530000000000001,0.6745,0.22169742890000002,0.71
2021-02-07 12:30:00,1.6680000000000001,0.20608493390000002,1.6806828969,1.041,0,1.041,0.627,0.20608493390000002,0.66
2021-02-07 13:00:00,1.6505,0.20920743290000002,1.6637061039,1.014,0,1.014,0.6365000000000001,0.20920743290000002,0.67
2021-02-07 13:30:00,1.678,0.21857492990000002,1.6921758183,1.013,0,1.013,0.665,0.21857492990000002,0.7000000000000001
2021-02-07 14:00:00,1.658,0.18734994,1.6685514676,1.088,0,1.088,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-07 14:30:00,1.569,0.18110494200000002,1.5794176142,1.018,0,1.018,0.551,0.18110494200000002,0.58
2021-02-07 15:00:00,1.52,0.18110494200000002,1.5307511228,0.969,0,0.969,0.551,0.18110494200000002,0.58
2021-02-07 15:30:00,1.4725000000000001,0.159247449,1.481086088,0.988,0,0.988,0.48450000000000004,0.159247449,0.51
2021-02-07 16:00:00,1.5245000000000002,0.20296243490000002,1.5379512346,0.907,0,0.907,0.6175,0.20296243490000002,0.65
2021-02-07 16:30:00,1.6695,0.2529224189,1.6885496735,0.9,0,0.9,0.7695000000000001,0.2529224189,0.81
2021-02-07 17:00:00,1.879,0.37469987990000003,1.9159960856,0.739,0,0.739,1.1400000000000001,0.37469987990000003,1.2
2021-02-07 17:30:00,2.1245,0.39655737290000004,2.1611936517,0.918,0,0.918,1.2065000000000001,0.39655737290000004,1.27
2021-02-07 18:00:00,2.1835,0.37157738090000003,2.214890968,1.053,0,1.053,1.1305,0.37157738090000003,1.19
2021-02-07 18:30:00,2.2015000000000002,0.38406737690000003,2.2347505454,1.033,0,1.033,1.1685,0.38406737690000003,1.23
2021-02-07 19:00:00,2.071,0.3309848939,2.0972820507,1.064,0,1.064,1.007,0.3309848939,1.06
2021-02-07 19:30:00,1.9295,0.2654124149,1.947668863,1.1219999999999999,0,1.1219999999999999,0.8075,0.2654124149,0.85
2021-02-07 20:00:00,1.8535,0.2966374049,1.8770871051,0.9510000000000001,0,0.9510000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-07 20:30:00,1.8715000000000002,0.2966374049,1.8948630557000001,0.969,0,0.969,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-07 21:00:00,1.8165,0.2591674169,1.8348950924,1.028,0,1.028,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-07 21:30:00,1.701,0.21857492990000002,1.7149857142,1.036,0,1.036,0.665,0.21857492990000002,0.7000000000000001
2021-02-07 22:00:00,1.6480000000000001,0.18734994,1.6586150849,1.078,0,1.078,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-07 22:30:00,1.573,0.15612495,1.5807289458,1.098,0,1.098,0.47500000000000003,0.15612495,0.5
2021-02-07 23:00:00,1.5474999999999999,0.121777461,1.5522841235,1.177,0,1.177,0.3705,0.121777461,0.39
2021-02-07 23:30:00,1.483,0.15612495,1.4911954936,1.008,0,1.008,0.47500000000000003,0.15612495,0.5
2021-02-08 00:00:00,1.458,0.143634954,1.4650580193,1.021,0,1.021,0.437,0.143634954,0.46
2021-02-08 00:30:00,1.808,0.2935149059,1.8316700030000002,0.915,0,0.915,0.893,0.2935149059,0.9400000000000001
2021-02-08 01:00:00,1.891,0.3060049019,1.915599123,0.96,0,0.96,0.931,0.3060049019,0.98
2021-02-08 01:30:00,1.8815,0.2779024109,1.9019127214,1.036,0,1.036,0.8455,0.2779024109,0.89
2021-02-08 02:00:00,1.799,0.2685349139,1.8189315545,0.982,0,0.982,0.8170000000000001,0.2685349139,0.86
2021-02-08 02:30:00,1.8905,0.2654124149,1.9090400728999999,1.083,0,1.083,0.8075,0.2654124149,0.85
2021-02-08 03:00:00,1.891,0.2435549219,1.9066200461,1.15,0,1.15,0.741,0.2435549219,0.78
2021-02-08 03:30:00,1.802,0.2497999199,1.819231706,1.042,0,1.042,0.76,0.2497999199,0.8
2021-02-08 04:00:00,1.722,0.21857492990000002,1.7358165226,1.057,0,1.057,0.665,0.21857492990000002,0.7000000000000001
2021-02-08 04:30:00,1.701,0.19983993590000002,1.7126987476000002,1.093,0,1.093,0.608,0.19983993590000002,0.64
2021-02-08 05:00:00,1.6640000000000001,0.19983993590000002,1.6759570400000001,1.056,0,1.056,0.608,0.19983993590000002,0.64
2021-02-08 05:30:00,1.6255000000000002,0.18422744100000002,1.6359064765,1.065,0,1.065,0.5605,0.18422744100000002,0.59
2021-02-08 06:00:00,1.617,0.20608493390000002,1.6300797527,0.99,0,0.99,0.627,0.20608493390000002,0.66
2021-02-08 06:30:00,1.6945000000000001,0.19047243900000002,1.7051715456,1.115,0,1.115,0.5795,0.19047243900000002,0.61
2021-02-08 07:00:00,1.8295,0.2341874249,1.8444278245999999,1.117,0,1.117,0.7125,0.2341874249,0.75
2021-02-08 07:30:00,1.8495,0.2466774209,1.8658778095000002,1.099,0,1.099,0.7505000000000001,0.2466774209,0.79
2021-02-08 08:00:00,1.8495,0.2903924069,1.8721586471,0.966,0,0.966,0.8835000000000001,0.2903924069,0.93
