Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-08 08:30:00,1.8325,0.3216173969,1.8605090701,0.854,0,0.854,0.9785,0.3216173969,1.03
2021-02-08 09:00:00,1.7850000000000001,0.2997599039,1.8099947514,0.873,0,0.873,0.912,0.2997599039,0.96
2021-02-08 09:30:00,1.6955,0.2466774209,1.7133505187,0.9450000000000001,0,0.9450000000000001,0.7505000000000001,0.2466774209,0.79
2021-02-08 10:00:00,1.706,0.19359493800000002,1.7169493295,1.117,0,1.117,0.589,0.19359493800000002,0.62
2021-02-08 10:30:00,1.7095,0.159247449,1.7169012785,1.225,0,1.225,0.48450000000000004,0.159247449,0.51
2021-02-08 11:00:00,1.7455,0.146757453,1.7516586425,1.299,0,1.299,0.4465,0.146757453,0.47000000000000003
2021-02-08 11:30:00,1.689,0.131144958,1.6940838232000002,1.29,0,1.29,0.399,0.131144958,0.42
2021-02-08 12:00:00,1.693,0.137389956,1.6985655713,1.275,0,1.275,0.418,0.137389956,0.44
2021-02-08 12:30:00,1.637,0.143634954,1.6432893841,1.2,0,1.2,0.437,0.143634954,0.46
2021-02-08 13:00:00,1.6955,0.153002451,1.7023894971,1.23,0,1.23,0.4655,0.153002451,0.49
2021-02-08 13:30:00,1.681,0.15612495,1.6882345809000001,1.206,0,1.206,0.47500000000000003,0.15612495,0.5
2021-02-08 14:00:00,1.6565,0.17798244300000002,1.6660342133000001,1.115,0,1.115,0.5415,0.17798244300000002,0.5700000000000001
2021-02-08 14:30:00,1.5765,0.153002451,1.5839071943,1.111,0,1.111,0.4655,0.153002451,0.49
2021-02-08 15:00:00,1.6745,0.19047243900000002,1.6852981932,1.095,0,1.095,0.5795,0.19047243900000002,0.61
2021-02-08 15:30:00,1.7109999999999999,0.2622899159,1.7309872904999999,0.913,0,0.913,0.798,0.2622899159,0.84
2021-02-08 16:00:00,1.7995,0.2591674169,1.8180671055,1.011,0,1.011,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-08 16:30:00,1.873,0.2872699079,1.8949018444,0.999,0,0.999,0.874,0.2872699079,0.92
2021-02-08 17:00:00,1.9935,0.3403523909,2.0223456678,0.9580000000000001,0,0.9580000000000001,1.0355,0.3403523909,1.09
2021-02-08 17:30:00,2.1325,0.37782237890000003,2.1657114305,0.983,0,0.983,1.1495,0.37782237890000003,1.21
2021-02-08 18:00:00,2.233,0.4433948579,2.2765957041,0.884,0,0.884,1.349,0.4433948579,1.42
2021-02-08 18:30:00,2.273,0.4808648459,2.3233079865,0.81,0,0.81,1.463,0.4808648459,1.54
2021-02-08 19:00:00,2.1355,0.4277823629,2.1779251594,0.834,0,0.834,1.3014999999999999,0.4277823629,1.37
2021-02-08 19:30:00,2.028,0.3559648859,2.0590033997,0.9450000000000001,0,0.9450000000000001,1.083,0.3559648859,1.1400000000000001
2021-02-08 20:00:00,1.9649999999999999,0.39967987190000004,2.0052353977,0.749,0,0.749,1.216,0.39967987190000004,1.28
2021-02-08 20:30:00,1.9165,0.3465973889,1.9475887656,0.862,0,0.862,1.0545,0.3465973889,1.11
2021-02-08 21:00:00,1.858,0.3060049019,1.8830302706,0.927,0,0.927,0.931,0.3060049019,0.98
2021-02-08 21:30:00,1.8045,0.2529224189,1.8221388531,1.035,0,1.035,0.7695000000000001,0.2529224189,0.81
2021-02-08 22:00:00,1.749,0.2435549219,1.7658765529,1.008,0,1.008,0.741,0.2435549219,0.78
2021-02-08 22:30:00,1.633,0.2560449179,1.6529512999,0.854,0,0.854,0.779,0.2560449179,0.8200000000000001
2021-02-08 23:00:00,1.464,0.2310649259,1.4821224646,0.761,0,0.761,0.7030000000000001,0.2310649259,0.74
2021-02-08 23:30:00,1.47,0.2685349139,1.4943262696000001,0.653,0,0.653,0.8170000000000001,0.2685349139,0.86
2021-02-09 00:00:00,1.4835,0.2716574129,1.5081677626,0.657,0,0.657,0.8265,0.2716574129,0.87
2021-02-09 00:30:00,1.911,0.38094487790000003,1.9485994971,0.752,0,0.752,1.159,0.38094487790000003,1.22
2021-02-09 01:00:00,2.0315,0.37782237890000003,2.0663354036,0.882,0,0.882,1.1495,0.37782237890000003,1.21
2021-02-09 01:30:00,1.967,0.36220988390000003,2.0000712487,0.865,0,0.865,1.102,0.36220988390000003,1.16
2021-02-09 02:00:00,1.9145,0.3341073929,1.9434345886000002,0.898,0,0.898,1.0165,0.3341073929,1.07
2021-02-09 02:30:00,1.9875,0.3278623949,2.0143609408,0.99,0,0.99,0.9975,0.3278623949,1.05
2021-02-09 03:00:00,1.971,0.3122498999,1.9955803667,1.021,0,1.021,0.9500000000000001,0.3122498999,1.0
2021-02-09 03:30:00,1.9155000000000002,0.3028824029,1.9392983267,0.994,0,0.994,0.9215000000000001,0.3028824029,0.97
2021-02-09 04:00:00,1.8655,0.2716574129,1.8851758539,1.039,0,1.039,0.8265,0.2716574129,0.87
2021-02-09 04:30:00,1.8054999999999999,0.2903924069,1.8287039126,0.922,0,0.922,0.8835000000000001,0.2903924069,0.93
2021-02-09 05:00:00,1.7625000000000002,0.3028824029,1.7883355390000002,0.841,0,0.841,0.9215000000000001,0.3028824029,0.97
2021-02-09 05:30:00,1.7775,0.2903924069,1.8010646851,0.894,0,0.894,0.8835000000000001,0.2903924069,0.93
2021-02-09 06:00:00,1.7855,0.2591674169,1.804211185,0.997,0,0.997,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-09 06:30:00,1.835,0.3122498999,1.8613771783000002,0.885,0,0.885,0.9500000000000001,0.3122498999,1.0
2021-02-09 07:00:00,1.9695,0.3341073929,1.9976381054,0.9530000000000001,0,0.9530000000000001,1.0165,0.3341073929,1.07
2021-02-09 07:30:00,1.9395,0.3216173969,1.9659852492,0.961,0,0.961,0.9785,0.3216173969,1.03
2021-02-09 08:00:00,1.943,0.3184948979,1.9689306742000001,0.974,0,0.974,0.969,0.3184948979,1.02
2021-02-09 08:30:00,1.8795000000000002,0.3091274009,1.9047519524,0.9390000000000001,0,0.9390000000000001,0.9405,0.3091274009,0.99
2021-02-09 09:00:00,1.853,0.3060049019,1.8780969091,0.922,0,0.922,0.931,0.3060049019,0.98
2021-02-09 09:30:00,1.879,0.2685349139,1.8980916732000002,1.062,0,1.062,0.8170000000000001,0.2685349139,0.86
2021-02-09 10:00:00,1.822,0.2435549219,1.8382064628,1.081,0,1.081,0.741,0.2435549219,0.78
2021-02-09 10:30:00,1.8505,0.2341874249,1.8652597674,1.138,0,1.138,0.7125,0.2341874249,0.75
2021-02-09 11:00:00,1.8639999999999999,0.2310649259,1.8782670204,1.161,0,1.161,0.7030000000000001,0.2310649259,0.74
2021-02-09 11:30:00,1.853,0.20608493390000002,1.8644248443,1.226,0,1.226,0.627,0.20608493390000002,0.66
2021-02-09 12:00:00,1.828,0.18110494200000002,1.8369493733,1.2770000000000001,0,1.2770000000000001,0.551,0.18110494200000002,0.58
2021-02-09 12:30:00,1.869,0.20608493390000002,1.880327631,1.242,0,1.242,0.627,0.20608493390000002,0.66
2021-02-09 13:00:00,1.8515000000000001,0.20920743290000002,1.8632820506,1.215,0,1.215,0.6365000000000001,0.20920743290000002,0.67
2021-02-09 13:30:00,1.8565,0.20296243490000002,1.8675615117,1.239,0,1.239,0.6175,0.20296243490000002,0.65
2021-02-09 14:00:00,1.8395000000000001,0.19047243900000002,1.8493350156,1.26,0,1.26,0.5795,0.19047243900000002,0.61
2021-02-09 14:30:00,1.7965,0.17173744500000002,1.8046900011,1.274,0,1.274,0.5225000000000001,0.17173744500000002,0.55
2021-02-09 15:00:00,1.8250000000000002,0.18734994,1.8345912351,1.255,0,1.255,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-09 15:30:00,1.8465,0.18422744100000002,1.8556675349,1.286,0,1.286,0.5605,0.18422744100000002,0.59
2021-02-09 16:00:00,1.9060000000000001,0.20608493390000002,1.9171090214,1.279,0,1.279,0.627,0.20608493390000002,0.66
2021-02-09 16:30:00,1.9765000000000001,0.2279424269,1.9896004623999999,1.283,0,1.283,0.6935,0.2279424269,0.73
2021-02-09 17:00:00,2.1015,0.2654124149,2.1181940421,1.294,0,1.294,0.8075,0.2654124149,0.85
2021-02-09 17:30:00,2.372,0.36220988390000003,2.3994957804,1.27,0,1.27,1.102,0.36220988390000003,1.16
2021-02-09 18:00:00,2.4130000000000003,0.38718987590000004,2.4438668131,1.235,0,1.235,1.178,0.38718987590000004,1.24
2021-02-09 18:30:00,2.3725,0.37782237890000003,2.4023958874,1.223,0,1.223,1.1495,0.37782237890000003,1.21
2021-02-09 19:00:00,2.332,0.36220988390000003,2.3599618641,1.23,0,1.23,1.102,0.36220988390000003,1.16
2021-02-09 19:30:00,2.3155,0.3528423869,2.34222928,1.242,0,1.242,1.0735000000000001,0.3528423869,1.13
2021-02-09 20:00:00,2.209,0.3247398959,2.2327420362,1.221,0,1.221,0.988,0.3247398959,1.04
2021-02-09 20:30:00,2.11,0.2935149059,2.1303171125,1.217,0,1.217,0.893,0.2935149059,0.9400000000000001
2021-02-09 21:00:00,1.9855,0.2529224189,2.0015444037,1.216,0,1.216,0.7695000000000001,0.2529224189,0.81
2021-02-09 21:30:00,1.9805000000000001,0.2466774209,1.9958030965,1.23,0,1.23,0.7505000000000001,0.2466774209,0.79
2021-02-09 22:00:00,1.883,0.21232993190000002,1.8949335081,1.237,0,1.237,0.646,0.21232993190000002,0.68
2021-02-09 22:30:00,1.7974999999999999,0.17798244300000002,1.8062901207,1.256,0,1.256,0.5415,0.17798244300000002,0.5700000000000001
2021-02-09 23:00:00,1.7155,0.140512455,1.7212448983000002,1.288,0,1.288,0.42750000000000005,0.140512455,0.45
2021-02-09 23:30:00,1.7445,0.153002451,1.7511967337,1.279,0,1.279,0.4655,0.153002451,0.49
2021-02-10 00:00:00,1.7545000000000002,0.153002451,1.7611587095,1.289,0,1.289,0.4655,0.153002451,0.49
2021-02-10 00:30:00,2.11,0.2747799119,2.1278167214,1.274,0,1.274,0.836,0.2747799119,0.88
2021-02-10 01:00:00,2.196,0.3184948979,2.2189761152,1.227,0,1.227,0.969,0.3184948979,1.02
2021-02-10 01:30:00,2.1285,0.3028824029,2.1499418597,1.207,0,1.207,0.9215000000000001,0.3028824029,0.97
2021-02-10 02:00:00,2.091,0.2935149059,2.1114999408,1.198,0,1.198,0.893,0.2935149059,0.9400000000000001
2021-02-10 02:30:00,2.14,0.3060049019,2.1617675638,1.209,0,1.209,0.931,0.3060049019,0.98
2021-02-10 03:00:00,2.1145,0.3216173969,2.1388193005,1.1360000000000001,0,1.1360000000000001,0.9785,0.3216173969,1.03
2021-02-10 03:30:00,2.0145,0.37157738090000003,2.0484823651,0.884,0,0.884,1.1305,0.37157738090000003,1.19
2021-02-10 04:00:00,1.9905,0.39031237490000004,2.0284067639,0.803,0,0.803,1.1875,0.39031237490000004,1.25
2021-02-10 04:30:00,1.9304999999999999,0.3153723989,1.9560904887000001,0.971,0,0.971,0.9595,0.3153723989,1.01
2021-02-10 05:00:00,1.8439999999999999,0.2872699079,1.8662422136,0.97,0,0.97,0.874,0.2872699079,0.92
2021-02-10 05:30:00,1.8475000000000001,0.3403523909,1.8785888321000002,0.812,0,0.812,1.0355,0.3403523909,1.09
2021-02-10 06:00:00,1.8439999999999999,0.37469987990000003,1.8816843519000002,0.704,0,0.704,1.1400000000000001,0.37469987990000003,1.2
2021-02-10 06:30:00,1.9500000000000002,0.4433948579,1.9997747373,0.601,0,0.601,1.349,0.4433948579,1.42
2021-02-10 07:00:00,2.0115,0.4714973489,2.0660208131,0.577,0,0.577,1.4344999999999999,0.4714973489,1.51
2021-02-10 07:30:00,1.94,0.4496398559,1.99142562,0.5720000000000001,0,0.5720000000000001,1.3679999999999999,0.4496398559,1.44
2021-02-10 08:00:00,1.987,0.4808648459,2.04435809,0.524,0,0.524,1.463,0.4808648459,1.54
2021-02-10 08:30:00,2.005,0.4746198479,2.0604099107,0.561,0,0.561,1.444,0.4746198479,1.52
2021-02-10 09:00:00,1.9125,0.41529236690000004,1.9570702593,0.649,0,0.649,1.2635,0.41529236690000004,1.33
2021-02-10 09:30:00,1.7970000000000002,0.2685349139,1.8169534942,0.98,0,0.98,0.8170000000000001,0.2685349139,0.86
2021-02-10 10:00:00,1.7425000000000002,0.2529224189,1.7607600632,0.973,0,0.973,0.7695000000000001,0.2529224189,0.81
2021-02-10 10:30:00,1.681,0.2373099239,1.6976681066000001,0.9590000000000001,0,0.9590000000000001,0.722,0.2373099239,0.76
2021-02-10 11:00:00,1.548,0.2373099239,1.5660842889,0.8260000000000001,0,0.8260000000000001,0.722,0.2373099239,0.76
2021-02-10 11:30:00,1.6285,0.22169742890000002,1.6435212198,0.9540000000000001,0,0.9540000000000001,0.6745,0.22169742890000002,0.71
2021-02-10 12:00:00,1.6960000000000002,0.22481992790000002,1.7108360529,1.012,0,1.012,0.684,0.22481992790000002,0.72
2021-02-10 12:30:00,1.5985,0.20296243490000002,1.6113336092,0.981,0,0.981,0.6175,0.20296243490000002,0.65
2021-02-10 13:00:00,1.5230000000000001,0.2310649259,1.5404285118,0.8200000000000001,0,0.8200000000000001,0.7030000000000001,0.2310649259,0.74
2021-02-10 13:30:00,1.5855000000000001,0.2779024109,1.6096707738,0.74,0,0.74,0.8455,0.2779024109,0.89
2021-02-10 14:00:00,1.532,0.2622899159,1.5542908351,0.734,0,0.734,0.798,0.2622899159,0.84
2021-02-10 14:30:00,1.5195,0.2966374049,1.5481840976,0.617,0,0.617,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-10 15:00:00,1.554,0.3559648859,1.5942480986,0.47100000000000003,0,0.47100000000000003,1.083,0.3559648859,1.1400000000000001
2021-02-10 15:30:00,1.645,0.37469987990000003,1.6871351457000001,0.505,0,0.505,1.1400000000000001,0.37469987990000003,1.2
2021-02-10 16:00:00,1.7255,0.37782237890000003,1.76638048,0.5760000000000001,0,0.5760000000000001,1.1495,0.37782237890000003,1.21
2021-02-10 16:30:00,1.8495,0.4964773409,1.9149778067,0.339,0,0.339,1.5105,0.4964773409,1.5899999999999999
2021-02-10 17:00:00,2.0025,0.6088873048,2.0930241279,0.15,0,0.15,1.8525,0.6088873048,1.9500000000000002
2021-02-10 17:30:00,2.2035,0.6900722788,2.3090283671,0.10400000000000001,0,0.10400000000000001,2.0995,0.6900722788,2.21
2021-02-10 18:00:00,2.235,0.6619697878,2.3309716858,0.221,0,0.221,2.014,0.6619697878,2.12
2021-02-10 18:30:00,2.346,0.6557247898,2.4359168705,0.35100000000000003,0,0.35100000000000003,1.995,0.6557247898,2.1
2021-02-10 19:00:00,2.1745,0.6026423068,2.2564636048,0.341,0,0.341,1.8335,0.6026423068,1.9300000000000002
2021-02-10 19:30:00,2.125,0.5807848139,2.2029380382,0.358,0,0.358,1.767,0.5807848139,1.8599999999999999
2021-02-10 20:00:00,2.085,0.5433148259,2.1546266498,0.432,0,0.432,1.653,0.5433148259,1.74
2021-02-10 20:30:00,1.9649999999999999,0.4933548419,2.0259871668,0.464,0,0.464,1.501,0.4933548419,1.58
2021-02-10 21:00:00,1.847,0.4496398559,1.9009431869000002,0.47900000000000004,0,0.47900000000000004,1.3679999999999999,0.4496398559,1.44
2021-02-10 21:30:00,1.796,0.40592486990000004,1.8413014419,0.561,0,0.561,1.235,0.40592486990000004,1.3
2021-02-10 22:00:00,1.714,0.3559648859,1.7505733346999999,0.631,0,0.631,1.083,0.3559648859,1.1400000000000001
2021-02-10 22:30:00,1.686,0.3247398959,1.7169892253999999,0.6980000000000001,0,0.6980000000000001,0.988,0.3247398959,1.04
2021-02-10 23:00:00,1.5630000000000002,0.3122498999,1.5938848766,0.613,0,0.613,0.9500000000000001,0.3122498999,1.0
2021-02-10 23:30:00,1.5525,0.3028824029,1.5817692626,0.631,0,0.631,0.9215000000000001,0.3028824029,0.97
2021-02-11 00:00:00,1.521,0.2685349139,1.5445232274,0.704,0,0.704,0.8170000000000001,0.2685349139,0.86
2021-02-11 00:30:00,1.909,0.4184148659,1.9543162487,0.636,0,0.636,1.2730000000000001,0.4184148659,1.34
2021-02-11 01:00:00,2.065,0.4683748499,2.1174512981,0.64,0,0.64,1.425,0.4683748499,1.5
2021-02-11 01:30:00,2.0795,0.4902323429,2.1365036859,0.588,0,0.588,1.4915,0.4902323429,1.57
2021-02-11 02:00:00,2.025,0.38094487790000003,2.0605203226,0.866,0,0.866,1.159,0.38094487790000003,1.22
2021-02-11 02:30:00,2.0485,0.37782237890000003,2.0830511276,0.899,0,0.899,1.1495,0.37782237890000003,1.21
2021-02-11 03:00:00,1.991,0.38094487790000003,2.0271161782,0.8320000000000001,0,0.8320000000000001,1.159,0.38094487790000003,1.22
2021-02-11 03:30:00,1.9865,0.3403523909,2.0154458564,0.9510000000000001,0,0.9510000000000001,1.0355,0.3403523909,1.09
2021-02-11 04:00:00,1.983,0.3247398959,2.0094140937,0.995,0,0.995,0.988,0.3247398959,1.04
2021-02-11 04:30:00,1.9235000000000002,0.3278623949,1.9512421684999999,0.926,0,0.926,0.9975,0.3278623949,1.05
2021-02-11 05:00:00,1.87,0.3122498999,1.8958902922,0.92,0,0.92,0.9500000000000001,0.3122498999,1.0
2021-02-11 05:30:00,1.8805,0.2841474089,1.9018464712,1.016,0,1.016,0.8645,0.2841474089,0.91
2021-02-11 06:00:00,1.8375,0.2716574129,1.8574724762,1.011,0,1.011,0.8265,0.2716574129,0.87
2021-02-11 06:30:00,1.944,0.3122498999,1.9689174691,0.994,0,0.994,0.9500000000000001,0.3122498999,1.0
2021-02-11 07:00:00,2.0805,0.3091274009,2.1033402007,1.1400000000000001,0,1.1400000000000001,0.9405,0.3091274009,0.99
2021-02-11 07:30:00,2.0535,0.2903924069,2.07393105,1.17,0,1.17,0.8835000000000001,0.2903924069,0.93
2021-02-11 08:00:00,2.064,0.2685349139,2.0813954454,1.2469999999999999,0,1.2469999999999999,0.8170000000000001,0.2685349139,0.86
2021-02-11 08:30:00,2.103,0.2747799119,2.1208755268,1.267,0,1.267,0.836,0.2747799119,0.88
2021-02-11 09:00:00,2.0725,0.2654124149,2.0894257584,1.2650000000000001,0,1.2650000000000001,0.8075,0.2654124149,0.85
2021-02-11 09:30:00,2.1255,0.2779024109,2.143590446,1.28,0,1.28,0.8455,0.2779024109,0.89
2021-02-11 10:00:00,2.149,0.2872699079,2.1681155412,1.275,0,1.275,0.874,0.2872699079,0.92
2021-02-11 10:30:00,2.1755,0.3028824029,2.196483098,1.254,0,1.254,0.9215000000000001,0.3028824029,0.97
2021-02-11 11:00:00,2.1235,0.2841474089,2.1424266615,1.259,0,1.259,0.8645,0.2841474089,0.91
2021-02-11 11:30:00,2.0555,0.2716574129,2.0733735795,1.229,0,1.229,0.8265,0.2716574129,0.87
2021-02-11 12:00:00,2.0185,0.2716574129,2.0366983085,1.192,0,1.192,0.8265,0.2716574129,0.87
2021-02-11 12:30:00,2.07,0.2935149059,2.0907058617,1.177,0,1.177,0.893,0.2935149059,0.9400000000000001
2021-02-11 13:00:00,2.077,0.2997599039,2.0985197164,1.165,0,1.165,0.912,0.2997599039,0.96
2021-02-11 13:30:00,2.059,0.2872699079,2.0789432412,1.185,0,1.185,0.874,0.2872699079,0.92
2021-02-11 14:00:00,1.9815,0.2654124149,1.9991963385,1.174,0,1.174,0.8075,0.2654124149,0.85
2021-02-11 14:30:00,1.9885000000000002,0.2654124149,2.0061345917,1.181,0,1.181,0.8075,0.2654124149,0.85
2021-02-11 15:00:00,2.019,0.2747799119,2.0376125736,1.183,0,1.183,0.836,0.2747799119,0.88
2021-02-11 15:30:00,1.986,0.2560449179,2.0024372649,1.207,0,1.207,0.779,0.2560449179,0.8200000000000001
2021-02-11 16:00:00,2.0195,0.2654124149,2.0368662204,1.212,0,1.212,0.8075,0.2654124149,0.85
2021-02-11 16:30:00,2.1145,0.2966374049,2.1352058449,1.212,0,1.212,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-11 17:00:00,2.276,0.3497198879,2.3027114452,1.212,0,1.212,1.064,0.3497198879,1.12
2021-02-11 17:30:00,2.487,0.4184148659,2.5219516252,1.214,0,1.214,1.2730000000000001,0.4184148659,1.34
2021-02-11 18:00:00,2.523,0.4371498599,2.5605915332,1.193,0,1.193,1.33,0.4371498599,1.4
2021-02-11 18:30:00,2.549,0.4496398559,2.5883541102,1.181,0,1.181,1.3679999999999999,0.4496398559,1.44
2021-02-11 19:00:00,2.491,0.4371498599,2.5290672194,1.161,0,1.161,1.33,0.4371498599,1.4
2021-02-11 19:30:00,2.283,0.36220988390000003,2.3115546716,1.181,0,1.181,1.102,0.36220988390000003,1.16
2021-02-11 20:00:00,2.2,0.3372298919,2.2256962955,1.174,0,1.174,1.026,0.3372298919,1.08
2021-02-11 20:30:00,2.138,0.3122498999,2.160681374,1.188,0,1.188,0.9500000000000001,0.3122498999,1.0
2021-02-11 21:00:00,2.0575,0.2903924069,2.07789172,1.174,0,1.174,0.8835000000000001,0.2903924069,0.93
2021-02-11 21:30:00,1.9755,0.2654124149,1.9932496081000002,1.168,0,1.168,0.8075,0.2654124149,0.85
2021-02-11 22:00:00,1.9264999999999999,0.2466774209,1.9422286168,1.176,0,1.176,0.7505000000000001,0.2466774209,0.79
2021-02-11 22:30:00,1.806,0.19983993590000002,1.8170228397,1.198,0,1.198,0.608,0.19983993590000002,0.64
2021-02-11 23:00:00,1.732,0.16861494600000002,1.7401882082,1.219,0,1.219,0.513,0.16861494600000002,0.54
2021-02-11 23:30:00,1.7375,0.17173744500000002,1.7459667809,1.215,0,1.215,0.5225000000000001,0.17173744500000002,0.55
2021-02-12 00:00:00,1.6985000000000001,0.159247449,1.7059490028000002,1.214,0,1.214,0.48450000000000004,0.159247449,0.51
2021-02-12 00:30:00,2.035,0.2685349139,2.0526412253,1.218,0,1.218,0.8170000000000001,0.2685349139,0.86
2021-02-12 01:00:00,2.144,0.3060049019,2.1657273605,1.213,0,1.213,0.931,0.3060049019,0.98
2021-02-12 01:30:00,2.165,0.3122498999,2.1874014264,1.215,0,1.215,0.9500000000000001,0.3122498999,1.0
2021-02-12 02:00:00,2.0975,0.2903924069,2.1175065525,1.214,0,1.214,0.8835000000000001,0.2903924069,0.93
2021-02-12 02:30:00,2.0785,0.2903924069,2.0986876852,1.195,0,1.195,0.8835000000000001,0.2903924069,0.93
2021-02-12 03:00:00,2.053,0.2810249099,2.0721447826,1.198,0,1.198,0.855,0.2810249099,0.9
2021-02-12 03:30:00,2.01,0.2685349139,2.0278587229,1.193,0,1.193,0.8170000000000001,0.2685349139,0.86
2021-02-12 04:00:00,1.991,0.2622899159,2.00820243,1.193,0,1.193,0.798,0.2622899159,0.84
2021-02-12 04:30:00,1.9075000000000002,0.2404324229,1.9225930407,1.176,0,1.176,0.7315,0.2404324229,0.77
2021-02-12 05:00:00,1.8725,0.2341874249,1.8870877033000002,1.16,0,1.16,0.7125,0.2341874249,0.75
2021-02-12 05:30:00,1.8605,0.2341874249,1.8751810579,1.148,0,1.148,0.7125,0.2341874249,0.75
2021-02-12 06:00:00,1.8785,0.2404324229,1.8938241735,1.147,0,1.147,0.7315,0.2404324229,0.77
2021-02-12 06:30:00,1.962,0.2747799119,1.981148152,1.126,0,1.126,0.836,0.2747799119,0.88
2021-02-12 07:00:00,2.0625,0.3091274009,2.0855373408,1.1219999999999999,0,1.1219999999999999,0.9405,0.3091274009,0.99
2021-02-12 07:30:00,1.9785,0.2841474089,1.9988001401000002,1.114,0,1.114,0.8645,0.2841474089,0.91
2021-02-12 08:00:00,2.002,0.2872699079,2.022505377,1.1280000000000001,0,1.1280000000000001,0.874,0.2872699079,0.92
2021-02-12 08:30:00,2.035,0.2997599039,2.0569591634,1.123,0,1.123,0.912,0.2997599039,0.96
2021-02-12 09:00:00,2.017,0.2935149059,2.0382443426,1.124,0,1.124,0.893,0.2935149059,0.9400000000000001
2021-02-12 09:30:00,2.036,0.2935149059,2.0570481278,1.143,0,1.143,0.893,0.2935149059,0.9400000000000001
2021-02-12 10:00:00,2.015,0.2872699079,2.0353744127,1.141,0,1.141,0.874,0.2872699079,0.92
2021-02-12 10:30:00,1.9925000000000002,0.2779024109,2.011786768,1.147,0,1.147,0.8455,0.2779024109,0.89
2021-02-12 11:00:00,1.9285,0.2529224189,1.9450146529,1.159,0,1.159,0.7695000000000001,0.2529224189,0.81
2021-02-12 11:30:00,1.9125,0.2529224189,1.929151627,1.143,0,1.143,0.7695000000000001,0.2529224189,0.81
2021-02-12 12:00:00,1.7690000000000001,0.20608493390000002,1.7809637839999999,1.142,0,1.142,0.627,0.20608493390000002,0.66
2021-02-12 12:30:00,1.6375000000000002,0.159247449,1.6452252125,1.153,0,1.153,0.48450000000000004,0.159247449,0.51
2021-02-12 13:00:00,1.6485,0.17173744500000002,1.6574214914,1.126,0,1.126,0.5225000000000001,0.17173744500000002,0.55
2021-02-12 13:30:00,1.6475,0.16549244700000001,1.6557910496,1.1440000000000001,0,1.1440000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-02-12 14:00:00,1.6745,0.17798244300000002,1.6839323027000002,1.133,0,1.133,0.5415,0.17798244300000002,0.5700000000000001
2021-02-12 14:30:00,1.678,0.18110494200000002,1.6877449452,1.127,0,1.127,0.551,0.18110494200000002,0.58
2021-02-12 15:00:00,1.6435,0.16549244700000001,1.6518111272,1.1400000000000001,0,1.1400000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-02-12 15:30:00,1.7069999999999999,0.17485994400000002,1.715932691,1.175,0,1.175,0.532,0.17485994400000002,0.56
2021-02-12 16:00:00,1.771,0.19983993590000002,1.7822393218,1.163,0,1.163,0.608,0.19983993590000002,0.64
2021-02-12 16:30:00,1.912,0.2497999199,1.9282489466000001,1.152,0,1.152,0.76,0.2497999199,0.8
2021-02-12 17:00:00,2.0505,0.2966374049,2.0718455541,1.148,0,1.148,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-12 17:30:00,2.289,0.38094487790000003,2.3204827084,1.13,0,1.13,1.159,0.38094487790000003,1.22
2021-02-12 18:00:00,2.3985,0.4215373649,2.4352609716,1.116,0,1.116,1.2825,0.4215373649,1.35
2021-02-12 18:30:00,2.448,0.4371498599,2.4867255578,1.118,0,1.118,1.33,0.4371498599,1.4
2021-02-12 19:00:00,2.346,0.39967987190000004,2.3798025128,1.13,0,1.13,1.216,0.39967987190000004,1.28
2021-02-12 19:30:00,2.247,0.36845488190000003,2.2770085639,1.126,0,1.126,1.121,0.36845488190000003,1.18
2021-02-12 20:00:00,2.132,0.3372298919,2.1585059648,1.106,0,1.106,1.026,0.3372298919,1.08
2021-02-12 20:30:00,2.096,0.3309848939,2.1219724315,1.089,0,1.089,1.007,0.3309848939,1.06
2021-02-12 21:00:00,2.051,0.3122498999,2.0746327386,1.101,0,1.101,0.9500000000000001,0.3122498999,1.0
2021-02-12 21:30:00,1.9395,0.2779024109,1.9593085515,1.094,0,1.094,0.8455,0.2779024109,0.89
2021-02-12 22:00:00,1.8479999999999999,0.2497999199,1.8648066924000002,1.088,0,1.088,0.76,0.2497999199,0.8
2021-02-12 22:30:00,1.7770000000000001,0.22481992790000002,1.7911652632,1.093,0,1.093,0.684,0.22481992790000002,0.72
2021-02-12 23:00:00,1.686,0.18734994,1.6963773165,1.116,0,1.116,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-12 23:30:00,1.7429999999999999,0.20608493390000002,1.75514102,1.116,0,1.116,0.627,0.20608493390000002,0.66
2021-02-13 00:00:00,1.6815,0.19047243900000002,1.6922535271,1.102,0,1.102,0.5795,0.19047243900000002,0.61
2021-02-13 00:30:00,2.0025,0.2841474089,2.0225592698,1.138,0,1.138,0.8645,0.2841474089,0.91
2021-02-13 01:00:00,2.127,0.3122498999,2.1497974323,1.177,0,1.177,0.9500000000000001,0.3122498999,1.0
2021-02-13 01:30:00,2.1295,0.3028824029,2.1509318911,1.208,0,1.208,0.9215000000000001,0.3028824029,0.97
2021-02-13 02:00:00,2.086,0.2872699079,2.1056875362,1.212,0,1.212,0.874,0.2872699079,0.92
2021-02-13 02:30:00,2.0965,0.2903924069,2.1165160051,1.213,0,1.213,0.8835000000000001,0.2903924069,0.93
2021-02-13 03:00:00,2.077,0.2810249099,2.0959255712,1.222,0,1.222,0.855,0.2810249099,0.9
2021-02-13 03:30:00,2.059,0.2747799119,2.0772541973,1.223,0,1.223,0.836,0.2747799119,0.88
2021-02-13 04:00:00,2.0375,0.2654124149,2.054714092,1.23,0,1.23,0.8075,0.2654124149,0.85
2021-02-13 04:30:00,1.9945,0.2529224189,2.0104725813,1.225,0,1.225,0.7695000000000001,0.2529224189,0.81
2021-02-13 05:00:00,1.9155000000000002,0.2341874249,1.9297626797,1.203,0,1.203,0.7125,0.2341874249,0.75
2021-02-13 05:30:00,1.92,0.2435549219,1.935386008,1.179,0,1.179,0.741,0.2435549219,0.78
2021-02-13 06:00:00,1.9255,0.2591674169,1.9428633508000002,1.137,0,1.137,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-13 06:30:00,1.9695,0.2841474089,1.9898919569,1.105,0,1.105,0.8645,0.2841474089,0.91
2021-02-13 07:00:00,2.0335,0.3216173969,2.0587763356,1.055,0,1.055,0.9785,0.3216173969,1.03
2021-02-13 07:30:00,1.8820000000000001,0.2872699079,1.9037983085999999,1.008,0,1.008,0.874,0.2872699079,0.92
2021-02-13 08:00:00,1.937,0.2997599039,1.9600573971,1.025,0,1.025,0.912,0.2997599039,0.96
2021-02-13 08:30:00,1.944,0.2997599039,1.966975343,1.032,0,1.032,0.912,0.2997599039,0.96
2021-02-13 09:00:00,1.9795,0.3028824029,2.0025378898,1.058,0,1.058,0.9215000000000001,0.3028824029,0.97
2021-02-13 09:30:00,2.023,0.2997599039,2.0450880177,1.111,0,1.111,0.912,0.2997599039,0.96
2021-02-13 10:00:00,2.0225,0.2903924069,2.0432410528,1.139,0,1.139,0.8835000000000001,0.2903924069,0.93
2021-02-13 10:30:00,2.049,0.3184948979,2.0736055555,1.08,0,1.08,0.969,0.3184948979,1.02
2021-02-13 11:00:00,2.064,0.3372298919,2.0913679734,1.038,0,1.038,1.026,0.3372298919,1.08
2021-02-13 11:30:00,1.9325,0.3278623949,1.9601147926,0.935,0,0.935,0.9975,0.3278623949,1.05
2021-02-13 12:00:00,1.8980000000000001,0.3184948979,1.9245370872,0.929,0,0.929,0.969,0.3184948979,1.02
2021-02-13 12:30:00,1.9065,0.3091274009,1.9313989748,0.966,0,0.966,0.9405,0.3091274009,0.99
2021-02-13 13:00:00,1.9649999999999999,0.2935149059,1.9868004429,1.072,0,1.072,0.893,0.2935149059,0.9400000000000001
2021-02-13 13:30:00,1.7665000000000002,0.18422744100000002,1.7760805162,1.206,0,1.206,0.5605,0.18422744100000002,0.59
2021-02-13 14:00:00,1.744,0.17485994400000002,1.7527441342,1.212,0,1.212,0.532,0.17485994400000002,0.56
2021-02-13 14:30:00,1.8050000000000002,0.19359493800000002,1.8153523074,1.216,0,1.216,0.589,0.19359493800000002,0.62
2021-02-13 15:00:00,1.8105,0.19047243900000002,1.8204916918,1.231,0,1.231,0.5795,0.19047243900000002,0.61
2021-02-13 15:30:00,1.867,0.20608493390000002,1.8783396924,1.24,0,1.24,0.627,0.20608493390000002,0.66
2021-02-13 16:00:00,1.899,0.2373099239,1.9137703624,1.177,0,1.177,0.722,0.2373099239,0.76
2021-02-13 16:30:00,1.9905,0.2591674169,2.0073011732,1.202,0,1.202,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-13 17:00:00,2.172,0.3122498999,2.1943299661,1.222,0,1.222,0.9500000000000001,0.3122498999,1.0
2021-02-13 17:30:00,2.3765,0.38406737690000003,2.4073346257,1.208,0,1.208,1.1685,0.38406737690000003,1.23
2021-02-13 18:00:00,2.4130000000000003,0.40592486990000004,2.4469049839,1.178,0,1.178,1.235,0.40592486990000004,1.3
2021-02-13 18:30:00,2.3825,0.40904736890000004,2.417359303,1.138,0,1.138,1.2445,0.40904736890000004,1.31
2021-02-13 19:00:00,2.315,0.37469987990000003,2.3451279283,1.175,0,1.175,1.1400000000000001,0.37469987990000003,1.2
2021-02-13 19:30:00,2.2225,0.36533238290000003,2.2523263529,1.111,0,1.111,1.1115,0.36533238290000003,1.17
2021-02-13 20:00:00,2.1815,0.3216173969,2.2050804974,1.203,0,1.203,0.9785,0.3216173969,1.03
2021-02-13 20:30:00,2.096,0.2997599039,2.1173266163,1.184,0,1.184,0.912,0.2997599039,0.96
2021-02-13 21:00:00,1.9615,0.2654124149,1.9793751539,1.154,0,1.154,0.8075,0.2654124149,0.85
2021-02-13 21:30:00,1.849,0.2373099239,1.8641665698,1.127,0,1.127,0.722,0.2373099239,0.76
2021-02-13 22:00:00,1.7465000000000002,0.20920743290000002,1.7589855031,1.11,0,1.11,0.6365000000000001,0.20920743290000002,0.67
2021-02-13 22:30:00,1.681,0.18110494200000002,1.690727654,1.13,0,1.13,0.551,0.18110494200000002,0.58
2021-02-13 23:00:00,1.7025000000000001,0.16549244700000001,1.7105244810000002,1.199,0,1.199,0.5035000000000001,0.16549244700000001,0.53
2021-02-13 23:30:00,1.7615,0.17173744500000002,1.7698519712,1.239,0,1.239,0.5225000000000001,0.17173744500000002,0.55
2021-02-14 00:00:00,1.6995,0.153002451,1.7063733472,1.234,0,1.234,0.4655,0.153002451,0.49
2021-02-14 00:30:00,2.003,0.2497999199,2.0185165345,1.2429999999999999,0,1.2429999999999999,0.76,0.2497999199,0.8
2021-02-14 01:00:00,2.1015,0.2903924069,2.1214688308,1.218,0,1.218,0.8835000000000001,0.2903924069,0.93
2021-02-14 01:30:00,2.0935,0.2841474089,2.1126954347,1.229,0,1.229,0.8645,0.2841474089,0.91
2021-02-14 02:00:00,2.031,0.2747799119,2.0495035984,1.195,0,1.195,0.836,0.2747799119,0.88
2021-02-14 02:30:00,1.9605000000000001,0.2716574129,1.9792316691,1.134,0,1.134,0.8265,0.2716574129,0.87
2021-02-14 03:00:00,1.9100000000000001,0.2373099239,1.9246859484,1.188,0,1.188,0.722,0.2373099239,0.76
2021-02-14 03:30:00,1.919,0.21857492990000002,1.9314077767,1.254,0,1.254,0.665,0.21857492990000002,0.7000000000000001
2021-02-14 04:00:00,1.9005,0.21545243090000002,1.9126735215,1.245,0,1.245,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-14 04:30:00,1.8715000000000002,0.20920743290000002,1.8831569239000001,1.235,0,1.235,0.6365000000000001,0.20920743290000002,0.67
2021-02-14 05:00:00,1.7934999999999999,0.19047243900000002,1.8035858726,1.214,0,1.214,0.5795,0.19047243900000002,0.61
2021-02-14 05:30:00,1.7545000000000002,0.18422744100000002,1.7641456856,1.194,0,1.194,0.5605,0.18422744100000002,0.59
2021-02-14 06:00:00,1.7405,0.17798244300000002,1.7495765202,1.199,0,1.199,0.5415,0.17798244300000002,0.5700000000000001
2021-02-14 06:30:00,1.7745000000000002,0.18422744100000002,1.7840375556999999,1.214,0,1.214,0.5605,0.18422744100000002,0.59
2021-02-14 07:00:00,1.79,0.18734994,1.7997777641,1.22,0,1.22,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-14 07:30:00,1.6935,0.17173744500000002,1.7021856538,1.171,0,1.171,0.5225000000000001,0.17173744500000002,0.55
2021-02-14 08:00:00,1.705,0.18110494200000002,1.7145914965,1.154,0,1.154,0.551,0.18110494200000002,0.58
2021-02-14 08:30:00,1.8559999999999999,0.21232993190000002,1.8681059926999999,1.21,0,1.21,0.646,0.21232993190000002,0.68
2021-02-14 09:00:00,1.8705,0.20920743290000002,1.8821631173000002,1.234,0,1.234,0.6365000000000001,0.20920743290000002,0.67
2021-02-14 09:30:00,1.8915000000000002,0.20920743290000002,1.903034419,1.255,0,1.255,0.6365000000000001,0.20920743290000002,0.67
2021-02-14 10:00:00,1.881,0.21232993190000002,1.8929461165,1.235,0,1.235,0.646,0.21232993190000002,0.68
2021-02-14 10:30:00,1.9500000000000002,0.2373099239,1.9643869273,1.228,0,1.228,0.722,0.2373099239,0.76
2021-02-14 11:00:00,1.951,0.2622899159,1.9685520059,1.153,0,1.153,0.798,0.2622899159,0.84
2021-02-14 11:30:00,1.9895,0.2466774209,2.0047343964,1.239,0,1.239,0.7505000000000001,0.2466774209,0.79
2021-02-14 12:00:00,1.962,0.2435549219,1.9770591797,1.221,0,1.221,0.741,0.2435549219,0.78
2021-02-14 12:30:00,1.9495,0.2466774209,1.9650445288,1.199,0,1.199,0.7505000000000001,0.2466774209,0.79
2021-02-14 13:00:00,1.9675,0.2591674169,1.9844959058,1.179,0,1.179,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-14 13:30:00,1.951,0.2560449179,1.9677296562,1.172,0,1.172,0.779,0.2560449179,0.8200000000000001
2021-02-14 14:00:00,1.945,0.2435549219,1.9601897867,1.204,0,1.204,0.741,0.2435549219,0.78
2021-02-14 14:30:00,1.9365,0.2529224189,1.9529470039,1.167,0,1.167,0.7695000000000001,0.2529224189,0.81
2021-02-14 15:00:00,1.9,0.2310649259,1.9139986938,1.197,0,1.197,0.7030000000000001,0.2310649259,0.74
2021-02-14 15:30:00,1.9005,0.22169742890000002,1.9133870492,1.226,0,1.226,0.6745,0.22169742890000002,0.71
2021-02-14 16:00:00,1.9385,0.2404324229,1.9533535266,1.207,0,1.207,0.7315,0.2404324229,0.77
2021-02-14 16:30:00,2.0335,0.2966374049,2.055022141,1.131,0,1.131,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-14 17:00:00,2.112,0.3309848939,2.1377780521,1.105,0,1.105,1.007,0.3309848939,1.06
2021-02-14 17:30:00,2.209,0.36220988390000003,2.2384988273,1.107,0,1.107,1.102,0.36220988390000003,1.16
2021-02-14 18:00:00,2.246,0.37469987990000003,2.2770410624,1.106,0,1.106,1.1400000000000001,0.37469987990000003,1.2
2021-02-14 18:30:00,2.2265,0.37157738090000003,2.2572930691,1.096,0,1.096,1.1305,0.37157738090000003,1.19
2021-02-14 19:00:00,2.031,0.3122498999,2.0548627691,1.081,0,1.081,0.9500000000000001,0.3122498999,1.0
2021-02-14 19:30:00,1.927,0.2810249099,1.9473838861,1.072,0,1.072,0.855,0.2810249099,0.9
2021-02-14 20:00:00,1.8125,0.2591674169,1.8309352801,1.024,0,1.024,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-14 20:30:00,1.7575,0.2779024109,1.7793358311,0.912,0,0.912,0.8455,0.2779024109,0.89
2021-02-14 21:00:00,1.6585,0.2779024109,1.6816218362000002,0.8130000000000001,0,0.8130000000000001,0.8455,0.2779024109,0.89
2021-02-14 21:30:00,1.495,0.2997599039,1.5247560461,0.583,0,0.583,0.912,0.2997599039,0.96
2021-02-14 22:00:00,1.3855,0.2966374049,1.4168994319000001,0.483,0,0.483,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-14 22:30:00,1.3365,0.2779024109,1.3650868104,0.491,0,0.491,0.8455,0.2779024109,0.89
2021-02-14 23:00:00,1.2469999999999999,0.2685349139,1.2755861398000001,0.43,0,0.43,0.8170000000000001,0.2685349139,0.86
2021-02-14 23:30:00,1.3075,0.3153723989,1.3449966543,0.34800000000000003,0,0.34800000000000003,0.9595,0.3153723989,1.01
2021-02-15 00:00:00,1.2735,0.3278623949,1.3150269959,0.276,0,0.276,0.9975,0.3278623949,1.05
2021-02-15 00:30:00,1.6305,0.4714973489,1.6973037442,0.196,0,0.196,1.4344999999999999,0.4714973489,1.51
2021-02-15 01:00:00,1.7915,0.5152123349000001,1.8641126575,0.224,0,0.224,1.5675,0.5152123349000001,1.65
2021-02-15 01:30:00,1.7325,0.4714973489,1.7955127401,0.298,0,0.298,1.4344999999999999,0.4714973489,1.51
2021-02-15 02:00:00,1.6475,0.4465173569,1.7069370229,0.289,0,0.289,1.3585,0.4465173569,1.43
2021-02-15 02:30:00,1.6525,0.4402723589,1.7101450231,0.313,0,0.313,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-15 03:00:00,1.6295000000000002,0.4465173569,1.6895703596,0.271,0,0.271,1.3585,0.4465173569,1.43
2021-02-15 03:30:00,1.599,0.4246598639,1.6544295089,0.307,0,0.307,1.292,0.4246598639,1.3599999999999999
2021-02-15 04:00:00,1.5605,0.4215373649,1.6164324916,0.278,0,0.278,1.2825,0.4215373649,1.35
2021-02-15 04:30:00,1.5350000000000001,0.38718987590000004,1.5830795937,0.357,0,0.357,1.178,0.38718987590000004,1.24
2021-02-15 05:00:00,1.444,0.37469987990000003,1.4918230458,0.304,0,0.304,1.1400000000000001,0.37469987990000003,1.2
2021-02-15 05:30:00,1.3965,0.36533238290000003,1.4434957568,0.28500000000000003,0,0.28500000000000003,1.1115,0.36533238290000003,1.17
2021-02-15 06:00:00,1.3519999999999999,0.3184948979,1.3890079193,0.383,0,0.383,0.969,0.3184948979,1.02
2021-02-15 06:30:00,1.4625,0.3465973889,1.5030089819999999,0.40800000000000003,0,0.40800000000000003,1.0545,0.3465973889,1.11
2021-02-15 07:00:00,1.57,0.37469987990000003,1.6140941732,0.43,0,0.43,1.1400000000000001,0.37469987990000003,1.2
2021-02-15 07:30:00,1.5325,0.36533238290000003,1.5754440644,0.421,0,0.421,1.1115,0.36533238290000003,1.17
2021-02-15 08:00:00,1.577,0.3309848939,1.6113596743,0.5700000000000001,0,0.5700000000000001,1.007,0.3309848939,1.06
2021-02-15 08:30:00,1.637,0.3309848939,1.6701257438,0.63,0,0.63,1.007,0.3309848939,1.06
2021-02-15 09:00:00,1.5955,0.3028824029,1.6239944580999999,0.674,0,0.674,0.9215000000000001,0.3028824029,0.97
2021-02-15 09:30:00,1.5295,0.2279424269,1.5463919296,0.836,0,0.836,0.6935,0.2279424269,0.73
2021-02-15 10:00:00,1.5635,0.2529224189,1.5838251166,0.794,0,0.794,0.7695000000000001,0.2529224189,0.81
2021-02-15 10:30:00,1.4595,0.3028824029,1.4905965249,0.538,0,0.538,0.9215000000000001,0.3028824029,0.97
2021-02-15 11:00:00,1.4485000000000001,0.2966374049,1.4785621394000001,0.546,0,0.546,0.9025000000000001,0.2966374049,0.9500000000000001
2021-02-15 11:30:00,1.393,0.2685349139,1.4186472430000001,0.5760000000000001,0,0.5760000000000001,0.8170000000000001,0.2685349139,0.86
2021-02-15 12:00:00,1.3780000000000001,0.2497999199,1.4004584964,0.618,0,0.618,0.76,0.2497999199,0.8
2021-02-15 12:30:00,1.428,0.2685349139,1.4530295936,0.611,0,0.611,0.8170000000000001,0.2685349139,0.86
2021-02-15 13:00:00,1.4455,0.2591674169,1.4685496246,0.657,0,0.657,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-15 13:30:00,1.383,0.2560449179,1.4065020441,0.604,0,0.604,0.779,0.2560449179,0.8200000000000001
2021-02-15 14:00:00,1.3735,0.22169742890000002,1.3912771111,0.6990000000000001,0,0.6990000000000001,0.6745,0.22169742890000002,0.71
2021-02-15 14:30:00,1.3865,0.2591674169,1.4105140907,0.598,0,0.598,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-15 15:00:00,1.4015,0.2404324229,1.4219739801,0.67,0,0.67,0.7315,0.2404324229,0.77
2021-02-15 15:30:00,1.455,0.16861494600000002,1.4647375191,0.9420000000000001,0,0.9420000000000001,0.513,0.16861494600000002,0.54
2021-02-15 16:00:00,1.468,0.18734994,1.4799067538,0.898,0,0.898,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-15 16:30:00,1.6095000000000002,0.2341874249,1.6264482777,0.897,0,0.897,0.7125,0.2341874249,0.75
2021-02-15 17:00:00,1.741,0.2622899159,1.7606467561999999,0.9430000000000001,0,0.9430000000000001,0.798,0.2622899159,0.84
2021-02-15 17:30:00,1.881,0.3247398959,1.908826079,0.893,0,0.893,0.988,0.3247398959,1.04
2021-02-15 18:00:00,2.005,0.3434748899,2.0342074624,0.96,0,0.96,1.045,0.3434748899,1.1
2021-02-15 18:30:00,2.0945,0.35908738490000003,2.1250585874,1.002,0,1.002,1.0925,0.35908738490000003,1.15
2021-02-15 19:00:00,1.9135,0.3028824029,1.9373228950999999,0.992,0,0.992,0.9215000000000001,0.3028824029,0.97
2021-02-15 19:30:00,1.791,0.2373099239,1.8066535362,1.069,0,1.069,0.722,0.2373099239,0.76
2021-02-15 20:00:00,1.7125,0.20296243490000002,1.7244854305000001,1.095,0,1.095,0.6175,0.20296243490000002,0.65
2021-02-15 20:30:00,1.7429999999999999,0.22481992790000002,1.7574393304,1.059,0,1.059,0.684,0.22481992790000002,0.72
2021-02-15 21:00:00,1.6625,0.19671743690000001,1.6740979661000002,1.064,0,1.064,0.5985,0.19671743690000001,0.63
2021-02-15 21:30:00,1.5765,0.16549244700000001,1.5851624522,1.073,0,1.073,0.5035000000000001,0.16549244700000001,0.53
2021-02-15 22:00:00,1.496,0.143634954,1.5028795694000001,1.059,0,1.059,0.437,0.143634954,0.46
2021-02-15 22:30:00,1.4615,0.128022459,1.4670964522,1.072,0,1.072,0.3895,0.128022459,0.41000000000000003
2021-02-15 23:00:00,1.435,0.112409964,1.4393960539,1.093,0,1.093,0.342,0.112409964,0.36
2021-02-15 23:30:00,1.4225,0.115532463,1.4271839405,1.071,0,1.071,0.35150000000000003,0.115532463,0.37
2021-02-16 00:00:00,1.3745,0.10304246700000001,1.3783569929000001,1.061,0,1.061,0.3135,0.10304246700000001,0.33
2021-02-16 00:30:00,1.6480000000000001,0.19359493800000002,1.6593320945,1.059,0,1.059,0.589,0.19359493800000002,0.62
2021-02-16 01:00:00,1.734,0.21857492990000002,1.7477216598,1.069,0,1.069,0.665,0.21857492990000002,0.7000000000000001
2021-02-16 01:30:00,1.733,0.22481992790000002,1.7475219598,1.049,0,1.049,0.684,0.22481992790000002,0.72
2021-02-16 02:00:00,1.6600000000000001,0.19983993590000002,1.6719856459,1.052,0,1.052,0.608,0.19983993590000002,0.64
2021-02-16 02:30:00,1.6505,0.20920743290000002,1.6637061039,1.014,0,1.014,0.6365000000000001,0.20920743290000002,0.67
2021-02-16 03:00:00,1.6019999999999999,0.19359493800000002,1.6136551676000002,1.013,0,1.013,0.589,0.19359493800000002,0.62
2021-02-16 03:30:00,1.5165000000000002,0.19047243900000002,1.5284148651,0.937,0,0.937,0.5795,0.19047243900000002,0.61
2021-02-16 04:00:00,1.483,0.19359493800000002,1.4955828295,0.894,0,0.894,0.589,0.19359493800000002,0.62
2021-02-16 04:30:00,1.4020000000000001,0.19359493800000002,1.4153031477,0.8130000000000001,0,0.8130000000000001,0.589,0.19359493800000002,0.62
2021-02-16 05:00:00,1.3325,0.18422744100000002,1.3451750815,0.772,0,0.772,0.5605,0.18422744100000002,0.59
2021-02-16 05:30:00,1.289,0.16861494600000002,1.2999815383,0.776,0,0.776,0.513,0.16861494600000002,0.54
2021-02-16 06:00:00,1.283,0.20608493390000002,1.2994460358,0.656,0,0.656,0.627,0.20608493390000002,0.66
2021-02-16 06:30:00,1.4035,0.2591674169,1.4272280827000001,0.615,0,0.615,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-16 07:00:00,1.4855,0.2591674169,1.5079383277,0.6970000000000001,0,0.6970000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-16 07:30:00,1.4889999999999999,0.2622899159,1.5119249319999999,0.6910000000000001,0,0.6910000000000001,0.798,0.2622899159,0.84
2021-02-16 08:00:00,1.4935,0.2903924069,1.5214696842,0.61,0,0.61,0.8835000000000001,0.2903924069,0.93
2021-02-16 08:30:00,1.495,0.3060049019,1.5259960681,0.5640000000000001,0,0.5640000000000001,0.931,0.3060049019,0.98
2021-02-16 09:00:00,1.479,0.3060049019,1.5103244685,0.548,0,0.548,0.931,0.3060049019,0.98
2021-02-16 09:30:00,1.429,0.2622899159,1.4528719833000001,0.631,0,0.631,0.798,0.2622899159,0.84
2021-02-16 10:00:00,1.3975,0.2529224189,1.4202028024,0.628,0,0.628,0.7695000000000001,0.2529224189,0.81
2021-02-16 10:30:00,1.4265,0.2341874249,1.4455953791,0.714,0,0.714,0.7125,0.2341874249,0.75
2021-02-16 11:00:00,1.385,0.20608493390000002,1.4002485494,0.758,0,0.758,0.627,0.20608493390000002,0.66
2021-02-16 11:30:00,1.347,0.18734994,1.3599665437000001,0.777,0,0.777,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-16 12:00:00,1.391,0.18734994,1.4035601163,0.8210000000000001,0,0.8210000000000001,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-16 12:30:00,1.4115,0.20920743290000002,1.4269197595,0.775,0,0.775,0.6365000000000001,0.20920743290000002,0.67
2021-02-16 13:00:00,1.5205000000000002,0.19047243900000002,1.5323837639,0.9410000000000001,0,0.9410000000000001,0.5795,0.19047243900000002,0.61
2021-02-16 13:30:00,1.429,0.15612495,1.4375033913,0.9540000000000001,0,0.9540000000000001,0.47500000000000003,0.15612495,0.5
2021-02-16 14:00:00,1.332,0.10616496600000001,1.3362241578,1.009,0,1.009,0.323,0.10616496600000001,0.34
2021-02-16 14:30:00,1.421,0.12489996,1.4264785312,1.041,0,1.041,0.38,0.12489996,0.4
2021-02-16 15:00:00,1.3705,0.115532463,1.3753610434999999,1.019,0,1.019,0.35150000000000003,0.115532463,0.37
2021-02-16 15:30:00,1.28,0.18110494200000002,1.2927486221,0.729,0,0.729,0.551,0.18110494200000002,0.58
2021-02-16 16:00:00,1.2185,0.21545243090000002,1.2374013092,0.5630000000000001,0,0.5630000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-16 16:30:00,1.391,0.143634954,1.3983962242999999,0.9540000000000001,0,0.9540000000000001,0.437,0.143634954,0.46
2021-02-16 17:00:00,1.5335,0.18422744100000002,1.5445264646,0.973,0,0.973,0.5605,0.18422744100000002,0.59
2021-02-16 17:30:00,1.686,0.2435549219,1.7035008072000002,0.9450000000000001,0,0.9450000000000001,0.741,0.2435549219,0.78
2021-02-16 18:00:00,1.685,0.2560449179,1.7043426885000001,0.906,0,0.906,0.779,0.2560449179,0.8200000000000001
2021-02-16 18:30:00,1.7195,0.2903924069,1.7438486173,0.836,0,0.836,0.8835000000000001,0.2903924069,0.93
2021-02-16 19:00:00,1.592,0.2810249099,1.6166134355000001,0.737,0,0.737,0.855,0.2810249099,0.9
2021-02-16 19:30:00,1.7295,0.35908738490000003,1.7663844429000002,0.637,0,0.637,1.0925,0.35908738490000003,1.15
2021-02-16 20:00:00,1.6465,0.3153723989,1.6764313287000001,0.687,0,0.687,0.9595,0.3153723989,1.01
2021-02-16 20:30:00,1.5594999999999999,0.2716574129,1.5829838913,0.733,0,0.733,0.8265,0.2716574129,0.87
2021-02-16 21:00:00,1.496,0.21857492990000002,1.5118832627,0.8310000000000001,0,0.8310000000000001,0.665,0.21857492990000002,0.7000000000000001
2021-02-16 21:30:00,1.3945,0.18422744100000002,1.4066165078,0.834,0,0.834,0.5605,0.18422744100000002,0.59
2021-02-16 22:00:00,1.3885,0.153002451,1.3969044348000001,0.923,0,0.923,0.4655,0.153002451,0.49
2021-02-16 22:30:00,1.3465,0.121777461,1.3519955621,0.976,0,0.976,0.3705,0.121777461,0.39
2021-02-16 23:00:00,1.3005,0.10304246700000001,1.3045757931,0.987,0,0.987,0.3135,0.10304246700000001,0.33
2021-02-16 23:30:00,1.3519999999999999,0.112409964,1.3566650287,1.01,0,1.01,0.342,0.112409964,0.36
2021-02-17 00:00:00,1.328,0.10616496600000001,1.3322368408,1.005,0,1.005,0.323,0.10616496600000001,0.34
2021-02-17 00:30:00,1.617,0.19983993590000002,1.6293019978,1.009,0,1.009,0.608,0.19983993590000002,0.64
2021-02-17 01:00:00,1.694,0.2310649259,1.7096862285,0.991,0,0.991,0.7030000000000001,0.2310649259,0.74
2021-02-17 01:30:00,1.6760000000000002,0.21857492990000002,1.6901925925999999,1.011,0,1.011,0.665,0.21857492990000002,0.7000000000000001
2021-02-17 02:00:00,1.603,0.19359493800000002,1.6146479492,1.014,0,1.014,0.589,0.19359493800000002,0.62
2021-02-17 02:30:00,1.5939999999999999,0.18734994,1.6049722739,1.024,0,1.024,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-17 03:00:00,1.5065,0.17173744500000002,1.5162572341,0.984,0,0.984,0.5225000000000001,0.17173744500000002,0.55
2021-02-17 03:30:00,1.4555,0.16549244700000001,1.4648781519,0.9520000000000001,0,0.9520000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-02-17 04:00:00,1.461,0.149879952,1.4686677637,1.005,0,1.005,0.456,0.149879952,0.48
2021-02-17 04:30:00,1.3905,0.134267457,1.3969674298,0.982,0,0.982,0.40850000000000003,0.134267457,0.43
2021-02-17 05:00:00,1.3094999999999999,0.128022459,1.315743136,0.92,0,0.92,0.3895,0.128022459,0.41000000000000003
2021-02-17 05:30:00,1.2295,0.115532463,1.2349161915,0.878,0,0.878,0.35150000000000003,0.115532463,0.37
2021-02-17 06:00:00,1.288,0.137389956,1.2953069134000001,0.87,0,0.87,0.418,0.137389956,0.44
2021-02-17 06:30:00,1.3599999999999999,0.16236994800000001,1.3696583516,0.866,0,0.866,0.494,0.16236994800000001,0.52
2021-02-17 07:00:00,1.4625,0.20920743290000002,1.4773875592,0.8260000000000001,0,0.8260000000000001,0.6365000000000001,0.20920743290000002,0.67
2021-02-17 07:30:00,1.4935,0.22169742890000002,1.5098648946000002,0.8190000000000001,0,0.8190000000000001,0.6745,0.22169742890000002,0.71
2021-02-17 08:00:00,1.5510000000000002,0.22481992790000002,1.5672093032,0.867,0,0.867,0.684,0.22481992790000002,0.72
2021-02-17 08:30:00,1.5095,0.2591674169,1.5315867589,0.721,0,0.721,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-17 09:00:00,1.3425,0.2466774209,1.364974725,0.592,0,0.592,0.7505000000000001,0.2466774209,0.79
2021-02-17 09:30:00,1.314,0.2435549219,1.3363813079,0.5730000000000001,0,0.5730000000000001,0.741,0.2435549219,0.78
2021-02-17 10:00:00,1.2925,0.2529224189,1.317014047,0.523,0,0.523,0.7695000000000001,0.2529224189,0.81
2021-02-17 10:30:00,1.282,0.36845488190000003,1.3338976722,0.161,0,0.161,1.121,0.36845488190000003,1.18
2021-02-17 11:00:00,1.3335,0.40280237090000004,1.3930082555,0.108,0,0.108,1.2255,0.40280237090000004,1.29
2021-02-17 11:30:00,1.318,0.38094487790000003,1.3719486142,0.159,0,0.159,1.159,0.38094487790000003,1.22
2021-02-17 12:00:00,1.2845,0.37157738090000003,1.3371649113,0.154,0,0.154,1.1305,0.37157738090000003,1.19
2021-02-17 12:30:00,1.3445,0.37782237890000003,1.3965779606,0.195,0,0.195,1.1495,0.37782237890000003,1.21
2021-02-17 13:00:00,1.377,0.38094487790000003,1.4287225063,0.218,0,0.218,1.159,0.38094487790000003,1.22
2021-02-17 13:30:00,1.345,0.37469987990000003,1.3962181062,0.20500000000000002,0,0.20500000000000002,1.1400000000000001,0.37469987990000003,1.2
2021-02-17 14:00:00,1.2915,0.35908738490000003,1.3404909548,0.199,0,0.199,1.0925,0.35908738490000003,1.15
2021-02-17 14:30:00,1.282,0.3497198879,1.3288446109,0.218,0,0.218,1.064,0.3497198879,1.12
