Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-17 15:00:00,1.3255,0.3341073929,1.3669593995,0.309,0,0.309,1.0165,0.3341073929,1.07
2021-02-17 15:30:00,1.3315000000000001,0.3216173969,1.369791955,0.353,0,0.353,0.9785,0.3216173969,1.03
2021-02-17 16:00:00,1.455,0.3559648859,1.4979105447,0.372,0,0.372,1.083,0.3559648859,1.1400000000000001
2021-02-17 16:30:00,1.625,0.41216986790000004,1.6764572764999999,0.371,0,0.371,1.254,0.41216986790000004,1.32
2021-02-17 17:00:00,1.7685,0.4527623549,1.8255371812,0.391,0,0.391,1.3775,0.4527623549,1.45
2021-02-17 17:30:00,1.893,0.4808648459,1.95312058,0.43,0,0.43,1.463,0.4808648459,1.54
2021-02-17 18:00:00,1.929,0.4995998399,1.9926467324,0.40900000000000003,0,0.40900000000000003,1.52,0.4995998399,1.6
2021-02-17 18:30:00,1.923,0.4995998399,1.9868389467,0.403,0,0.403,1.52,0.4995998399,1.6
2021-02-17 19:00:00,1.8130000000000002,0.4496398559,1.8679253197,0.445,0,0.445,1.3679999999999999,0.4496398559,1.44
2021-02-17 19:30:00,1.7269999999999999,0.2685349139,1.7477528429,0.91,0,0.91,0.8170000000000001,0.2685349139,0.86
2021-02-17 20:00:00,1.6920000000000002,0.2497999199,1.710340317,0.932,0,0.932,0.76,0.2497999199,0.8
2021-02-17 20:30:00,1.6295000000000002,0.21545243090000002,1.6436818427,0.974,0,0.974,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-17 21:00:00,1.5785,0.19671743690000001,1.5907105331,0.98,0,0.98,0.5985,0.19671743690000001,0.63
2021-02-17 21:30:00,1.51,0.19983993590000002,1.5231664387000001,0.902,0,0.902,0.608,0.19983993590000002,0.64
2021-02-17 22:00:00,1.4265,0.159247449,1.4353612786,0.9420000000000001,0,0.9420000000000001,0.48450000000000004,0.159247449,0.51
2021-02-17 22:30:00,1.3695,0.134267457,1.3760661321,0.961,0,0.961,0.40850000000000003,0.134267457,0.43
2021-02-17 23:00:00,1.306,0.10616496600000001,1.3103079791,0.983,0,0.983,0.323,0.10616496600000001,0.34
2021-02-17 23:30:00,1.311,0.112409964,1.3158103966999999,0.969,0,0.969,0.342,0.112409964,0.36
2021-02-18 00:00:00,1.3085,0.109287465,1.3130559775,0.976,0,0.976,0.3325,0.109287465,0.35000000000000003
2021-02-18 00:30:00,1.6825,0.20920743290000002,1.6954568706000002,1.046,0,1.046,0.6365000000000001,0.20920743290000002,0.67
2021-02-18 01:00:00,1.776,0.2560449179,1.7943620035999999,0.997,0,0.997,0.779,0.2560449179,0.8200000000000001
2021-02-18 01:30:00,1.7385000000000002,0.2591674169,1.7577115804,0.9500000000000001,0,0.9500000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2021-02-18 02:00:00,1.6975,0.21545243090000002,1.7111183477,1.042,0,1.042,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-18 02:30:00,1.695,0.21232993190000002,1.7082473474,1.049,0,1.049,0.646,0.21232993190000002,0.68
2021-02-18 03:00:00,1.608,0.18734994,1.6188773888,1.038,0,1.038,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-18 03:30:00,1.54,0.149879952,1.5472763166,1.084,0,1.084,0.456,0.149879952,0.48
2021-02-18 04:00:00,1.5215,0.146757453,1.5285614152,1.075,0,1.075,0.4465,0.146757453,0.47000000000000003
2021-02-18 04:30:00,1.422,0.12489996,1.4274746933,1.042,0,1.042,0.38,0.12489996,0.4
2021-02-18 05:00:00,1.3755,0.146757453,1.3833069074,0.929,0,0.929,0.4465,0.146757453,0.47000000000000003
2021-02-18 05:30:00,1.3755,0.159247449,1.3846876904,0.891,0,0.891,0.48450000000000004,0.159247449,0.51
2021-02-18 06:00:00,1.371,0.19983993590000002,1.3854880007,0.763,0,0.763,0.608,0.19983993590000002,0.64
2021-02-18 06:30:00,1.5265,0.2529224189,1.5473112163,0.757,0,0.757,0.7695000000000001,0.2529224189,0.81
2021-02-18 07:00:00,1.593,0.2997599039,1.62095805,0.681,0,0.681,0.912,0.2997599039,0.96
2021-02-18 07:30:00,1.5345,0.3403523909,1.5717919710000001,0.499,0,0.499,1.0355,0.3403523909,1.09
2021-02-18 08:00:00,1.569,0.2935149059,1.5962180302,0.676,0,0.676,0.893,0.2935149059,0.9400000000000001
2021-02-18 08:30:00,1.564,0.3184948979,1.5960999342000002,0.595,0,0.595,0.969,0.3184948979,1.02
2021-02-18 09:00:00,1.494,0.2622899159,1.5168493663,0.6960000000000001,0,0.6960000000000001,0.798,0.2622899159,0.84
2021-02-18 09:30:00,1.3905,0.2529224189,1.4133152515,0.621,0,0.621,0.7695000000000001,0.2529224189,0.81
2021-02-18 10:00:00,1.354,0.18734994,1.3669001427,0.784,0,0.784,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-18 10:30:00,1.3135,0.17798244300000002,1.3255036779,0.772,0,0.772,0.5415,0.17798244300000002,0.5700000000000001
2021-02-18 11:00:00,1.3685,0.140512455,1.3756947336,0.9410000000000001,0,0.9410000000000001,0.42750000000000005,0.140512455,0.45
2021-02-18 11:30:00,1.4140000000000001,0.12489996,1.4195055477,1.034,0,1.034,0.38,0.12489996,0.4
2021-02-18 12:00:00,1.4865,0.153002451,1.4943533719,1.021,0,1.021,0.4655,0.153002451,0.49
2021-02-18 12:30:00,1.4795,0.146757453,1.4867609088,1.033,0,1.033,0.4465,0.146757453,0.47000000000000003
2021-02-18 13:00:00,1.4655,0.140512455,1.4722207715,1.038,0,1.038,0.42750000000000005,0.140512455,0.45
2021-02-18 13:30:00,1.492,0.15612495,1.5001463261999999,1.017,0,1.017,0.47500000000000003,0.15612495,0.5
2021-02-18 14:00:00,1.4020000000000001,0.16861494600000002,1.4121030416,0.889,0,0.889,0.513,0.16861494600000002,0.54
2021-02-18 14:30:00,1.4415,0.153002451,1.4495971854,0.976,0,0.976,0.4655,0.153002451,0.49
2021-02-18 15:00:00,1.4605000000000001,0.159247449,1.4691562204,0.976,0,0.976,0.48450000000000004,0.159247449,0.51
2021-02-18 15:30:00,1.3845,0.146757453,1.3922564419,0.9380000000000001,0,0.9380000000000001,0.4465,0.146757453,0.47000000000000003
2021-02-18 16:00:00,1.4445000000000001,0.17798244300000002,1.4554236497000002,0.903,0,0.903,0.5415,0.17798244300000002,0.5700000000000001
2021-02-18 16:30:00,1.5314999999999999,0.2341874249,1.5493017782,0.8190000000000001,0,0.8190000000000001,0.7125,0.2341874249,0.75
2021-02-18 17:00:00,1.6065,0.2529224189,1.6262877974,0.837,0,0.837,0.7695000000000001,0.2529224189,0.81
2021-02-18 17:30:00,1.751,0.38718987590000004,1.7932978001,0.5730000000000001,0,0.5730000000000001,1.178,0.38718987590000004,1.24
2021-02-18 18:00:00,1.9095,0.4402723589,1.9595994489000002,0.5700000000000001,0,0.5700000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-18 18:30:00,1.8985,0.4714973489,1.956172794,0.464,0,0.464,1.4344999999999999,0.4714973489,1.51
2021-02-18 19:00:00,1.9485000000000001,0.4714973489,2.0047348952,0.514,0,0.514,1.4344999999999999,0.4714973489,1.51
2021-02-18 19:30:00,1.803,0.39343487390000004,1.8454267799,0.606,0,0.606,1.197,0.39343487390000004,1.26
2021-02-18 20:00:00,1.608,0.3497198879,1.6455904715,0.544,0,0.544,1.064,0.3497198879,1.12
2021-02-18 20:30:00,1.5445,0.3028824029,1.5739180411,0.623,0,0.623,0.9215000000000001,0.3028824029,0.97
2021-02-18 21:00:00,1.528,0.2747799119,1.5525102254,0.6920000000000001,0,0.6920000000000001,0.836,0.2747799119,0.88
2021-02-18 21:30:00,1.482,0.22481992790000002,1.4989556364,0.798,0,0.798,0.684,0.22481992790000002,0.72
2021-02-18 22:00:00,1.468,0.20608493390000002,1.4823950216,0.841,0,0.841,0.627,0.20608493390000002,0.66
2021-02-18 22:30:00,1.4205,0.19047243900000002,1.4332131733,0.841,0,0.841,0.5795,0.19047243900000002,0.61
2021-02-18 23:00:00,1.316,0.137389956,1.3231522966,0.898,0,0.898,0.418,0.137389956,0.44
2021-02-18 23:30:00,1.3735,0.140512455,1.3806686786,0.9460000000000001,0,0.9460000000000001,0.42750000000000005,0.140512455,0.45
2021-02-19 00:00:00,1.4015,0.128022459,1.4073350703,1.012,0,1.012,0.3895,0.128022459,0.41000000000000003
2021-02-19 00:30:00,1.708,0.21232993190000002,1.7211472918,1.062,0,1.062,0.646,0.21232993190000002,0.68
2021-02-19 01:00:00,1.8210000000000002,0.2310649259,1.8356012639000001,1.118,0,1.118,0.7030000000000001,0.2310649259,0.74
2021-02-19 01:30:00,1.8115,0.21545243090000002,1.8242675242000002,1.156,0,1.156,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-19 02:00:00,1.726,0.18110494200000002,1.7354754392,1.175,0,1.175,0.551,0.18110494200000002,0.58
2021-02-19 02:30:00,1.7155,0.17798244300000002,1.7247080912000001,1.174,0,1.174,0.5415,0.17798244300000002,0.5700000000000001
2021-02-19 03:00:00,1.6795,0.16549244700000001,1.6876338465,1.176,0,1.176,0.5035000000000001,0.16549244700000001,0.53
2021-02-19 03:30:00,1.637,0.149879952,1.6438470123000002,1.181,0,1.181,0.456,0.149879952,0.48
2021-02-19 04:00:00,1.6495000000000002,0.146757453,1.6560157004,1.203,0,1.203,0.4465,0.146757453,0.47000000000000003
2021-02-19 04:30:00,1.589,0.131144958,1.5944027095000002,1.19,0,1.19,0.399,0.131144958,0.42
2021-02-19 05:00:00,1.5070000000000001,0.118654962,1.5116639838,1.146,0,1.146,0.361,0.118654962,0.38
2021-02-19 05:30:00,1.474,0.112409964,1.4782800817,1.1320000000000001,0,1.1320000000000001,0.342,0.112409964,0.36
2021-02-19 06:00:00,1.4415,0.115532463,1.4461224015,1.09,0,1.09,0.35150000000000003,0.115532463,0.37
2021-02-19 06:30:00,1.561,0.137389956,1.5670344604,1.143,0,1.143,0.418,0.137389956,0.44
2021-02-19 07:00:00,1.646,0.17485994400000002,1.6552619128,1.114,0,1.114,0.532,0.17485994400000002,0.56
2021-02-19 07:30:00,1.6515,0.17798244300000002,1.6610629127,1.11,0,1.11,0.5415,0.17798244300000002,0.5700000000000001
2021-02-19 08:00:00,1.733,0.19983993590000002,1.7444841644,1.125,0,1.125,0.608,0.19983993590000002,0.64
2021-02-19 08:30:00,1.7485,0.2279424269,1.7632952107,1.055,0,1.055,0.6935,0.2279424269,0.73
2021-02-19 09:00:00,1.7309999999999999,0.2310649259,1.746353916,1.028,0,1.028,0.7030000000000001,0.2310649259,0.74
2021-02-19 09:30:00,1.6965,0.20920743290000002,1.7093507539,1.06,0,1.06,0.6365000000000001,0.20920743290000002,0.67
2021-02-19 10:00:00,1.679,0.19983993590000002,1.6908509692,1.071,0,1.071,0.608,0.19983993590000002,0.64
2021-02-19 10:30:00,1.6804999999999999,0.20296243490000002,1.6927120251,1.063,0,1.063,0.6175,0.20296243490000002,0.65
2021-02-19 11:00:00,1.641,0.19359493800000002,1.6523801016,1.052,0,1.052,0.589,0.19359493800000002,0.62
2021-02-19 11:30:00,1.6915,0.20920743290000002,1.7043884534,1.055,0,1.055,0.6365000000000001,0.20920743290000002,0.67
2021-02-19 12:00:00,1.6880000000000002,0.20608493390000002,1.7005337397,1.061,0,1.061,0.627,0.20608493390000002,0.66
2021-02-19 12:30:00,1.6804999999999999,0.20920743290000002,1.6934721728,1.044,0,1.044,0.6365000000000001,0.20920743290000002,0.67
2021-02-19 13:00:00,1.654,0.20608493390000002,1.6667894288,1.027,0,1.027,0.627,0.20608493390000002,0.66
2021-02-19 13:30:00,1.666,0.21857492990000002,1.6802770605,1.001,0,1.001,0.665,0.21857492990000002,0.7000000000000001
2021-02-19 14:00:00,1.6724999999999999,0.22169742890000002,1.6871295149,0.998,0,0.998,0.6745,0.22169742890000002,0.71
2021-02-19 14:30:00,1.6675,0.2404324229,1.684744491,0.936,0,0.936,0.7315,0.2404324229,0.77
2021-02-19 15:00:00,1.6255000000000002,0.22169742890000002,1.6405486887,0.9510000000000001,0,0.9510000000000001,0.6745,0.22169742890000002,0.71
2021-02-19 15:30:00,1.6385,0.22169742890000002,1.6534303735,0.964,0,0.964,0.6745,0.22169742890000002,0.71
2021-02-19 16:00:00,1.658,0.22481992790000002,1.6731730335,0.974,0,0.974,0.684,0.22481992790000002,0.72
2021-02-19 16:30:00,1.7345000000000002,0.2466774209,1.7519531957,0.984,0,0.984,0.7505000000000001,0.2466774209,0.79
2021-02-19 17:00:00,1.8555000000000001,0.2779024109,1.8761956188000002,1.01,0,1.01,0.8455,0.2779024109,0.89
2021-02-19 17:30:00,1.956,0.3060049019,1.9797916557000002,1.025,0,1.025,0.931,0.3060049019,0.98
2021-02-19 18:00:00,2.0365,0.3403523909,2.0647450206,1.001,0,1.001,1.0355,0.3403523909,1.09
2021-02-19 18:30:00,2.0385,0.3403523909,2.0667176875,1.003,0,1.003,1.0355,0.3403523909,1.09
2021-02-19 19:00:00,1.9655,0.3216173969,1.9916395256000001,0.987,0,0.987,0.9785,0.3216173969,1.03
2021-02-19 19:30:00,1.818,0.2747799119,1.8386484166,0.982,0,0.982,0.836,0.2747799119,0.88
2021-02-19 20:00:00,1.698,0.2435549219,1.7153783839,0.9570000000000001,0,0.9570000000000001,0.741,0.2435549219,0.78
2021-02-19 20:30:00,1.671,0.21232993190000002,1.6844361074,1.025,0,1.025,0.646,0.21232993190000002,0.68
2021-02-19 21:00:00,1.6355,0.19047243900000002,1.6465539773,1.056,0,1.056,0.5795,0.19047243900000002,0.61
2021-02-19 21:30:00,1.6025,0.17798244300000002,1.6123535592,1.061,0,1.061,0.5415,0.17798244300000002,0.5700000000000001
2021-02-19 22:00:00,1.541,0.16236994800000001,1.5495305741,1.047,0,1.047,0.494,0.16236994800000001,0.52
2021-02-19 22:30:00,1.4835,0.134267457,1.4895636945000001,1.075,0,1.075,0.40850000000000003,0.134267457,0.43
2021-02-19 23:00:00,1.4635,0.115532463,1.4680531326000001,1.112,0,1.112,0.35150000000000003,0.115532463,0.37
2021-02-19 23:30:00,1.4849999999999999,0.12489996,1.4902432687,1.105,0,1.105,0.38,0.12489996,0.4
2021-02-20 00:00:00,1.425,0.118654962,1.4299314669,1.064,0,1.064,0.361,0.118654962,0.38
2021-02-20 00:30:00,1.6945000000000001,0.19671743690000001,1.7058804178,1.096,0,1.096,0.5985,0.19671743690000001,0.63
2021-02-20 01:00:00,1.808,0.2373099239,1.823507609,1.086,0,1.086,0.722,0.2373099239,0.76
2021-02-20 01:30:00,1.7890000000000001,0.22481992790000002,1.8030709914,1.105,0,1.105,0.684,0.22481992790000002,0.72
2021-02-20 02:00:00,1.6865,0.19047243900000002,1.6972218476,1.107,0,1.107,0.5795,0.19047243900000002,0.61
2021-02-20 02:30:00,1.6475,0.17798244300000002,1.6570859966,1.106,0,1.106,0.5415,0.17798244300000002,0.5700000000000001
2021-02-20 03:00:00,1.5935000000000001,0.159247449,1.6014374793,1.109,0,1.109,0.48450000000000004,0.159247449,0.51
2021-02-20 03:30:00,1.5670000000000002,0.149879952,1.5741515175,1.111,0,1.111,0.456,0.149879952,0.48
2021-02-20 04:00:00,1.5215,0.146757453,1.5285614152,1.075,0,1.075,0.4465,0.146757453,0.47000000000000003
2021-02-20 04:30:00,1.4975,0.128022459,1.5029624080000001,1.108,0,1.108,0.3895,0.128022459,0.41000000000000003
2021-02-20 05:00:00,1.465,0.12489996,1.4703145922,1.085,0,1.085,0.38,0.12489996,0.4
2021-02-20 05:30:00,1.448,0.118654962,1.4528533993,1.087,0,1.087,0.361,0.118654962,0.38
2021-02-20 06:00:00,1.443,0.118654962,1.4478701599,1.082,0,1.082,0.361,0.118654962,0.38
2021-02-20 06:30:00,1.4735,0.128022459,1.4790510471,1.084,0,1.084,0.3895,0.128022459,0.41000000000000003
2021-02-20 07:00:00,1.55,0.15612495,1.5578430601000002,1.075,0,1.075,0.47500000000000003,0.15612495,0.5
2021-02-20 07:30:00,1.5195,0.153002451,1.5271836825,1.054,0,1.054,0.4655,0.153002451,0.49
2021-02-20 08:00:00,1.595,0.17485994400000002,1.604556325,1.063,0,1.063,0.532,0.17485994400000002,0.56
2021-02-20 08:30:00,1.5765,0.17173744500000002,1.5858265983000002,1.054,0,1.054,0.5225000000000001,0.17173744500000002,0.55
2021-02-20 09:00:00,1.6035,0.17798244300000002,1.6133474517000002,1.062,0,1.062,0.5415,0.17798244300000002,0.5700000000000001
2021-02-20 09:30:00,1.6360000000000001,0.18734994,1.6466924424,1.066,0,1.066,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-20 10:00:00,1.6035,0.17173744500000002,1.6126704561,1.081,0,1.081,0.5225000000000001,0.17173744500000002,0.55
2021-02-20 10:30:00,1.6219999999999999,0.18110494200000002,1.6320793486,1.071,0,1.071,0.551,0.18110494200000002,0.58
2021-02-20 11:00:00,1.6535000000000002,0.19047243900000002,1.6644344385,1.074,0,1.074,0.5795,0.19047243900000002,0.61
2021-02-20 11:30:00,1.645,0.19359493800000002,1.6563526195,1.056,0,1.056,0.589,0.19359493800000002,0.62
2021-02-20 12:00:00,1.6485,0.19047243900000002,1.6594673844,1.069,0,1.069,0.5795,0.19047243900000002,0.61
2021-02-20 12:30:00,1.6435,0.19671743690000001,1.6552311017,1.045,0,1.045,0.5985,0.19671743690000001,0.63
2021-02-20 13:00:00,1.588,0.17485994400000002,1.5975981973,1.056,0,1.056,0.532,0.17485994400000002,0.56
2021-02-20 13:30:00,1.6135000000000002,0.17798244300000002,1.6232867892,1.072,0,1.072,0.5415,0.17798244300000002,0.5700000000000001
2021-02-20 14:00:00,1.613,0.18110494200000002,1.6231352377000001,1.062,0,1.062,0.551,0.18110494200000002,0.58
2021-02-20 14:30:00,1.591,0.18110494200000002,1.6012744924,1.04,0,1.04,0.551,0.18110494200000002,0.58
2021-02-20 15:00:00,1.5675,0.16549244700000001,1.5762119147,1.064,0,1.064,0.5035000000000001,0.16549244700000001,0.53
2021-02-20 15:30:00,1.604,0.16236994800000001,1.6121972584000002,1.11,0,1.11,0.494,0.16236994800000001,0.52
2021-02-20 16:00:00,1.679,0.18734994,1.6894203148,1.109,0,1.109,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-20 16:30:00,1.744,0.20608493390000002,1.7561341065,1.117,0,1.117,0.627,0.20608493390000002,0.66
2021-02-20 17:00:00,1.82,0.2373099239,1.8354062221,1.098,0,1.098,0.722,0.2373099239,0.76
2021-02-20 17:30:00,1.984,0.2935149059,2.005593927,1.091,0,1.091,0.893,0.2935149059,0.9400000000000001
2021-02-20 18:00:00,2.015,0.3060049019,2.0381030396,1.084,0,1.084,0.931,0.3060049019,0.98
2021-02-20 18:30:00,1.972,0.2997599039,1.9946528520000002,1.06,0,1.06,0.912,0.2997599039,0.96
2021-02-20 19:00:00,1.9140000000000001,0.2810249099,1.9345208709000001,1.059,0,1.059,0.855,0.2810249099,0.9
2021-02-20 19:30:00,1.7915,0.2404324229,1.8075618938,1.06,0,1.06,0.7315,0.2404324229,0.77
2021-02-20 20:00:00,1.6895,0.2279424269,1.7048073205,0.996,0,0.996,0.6935,0.2279424269,0.73
2021-02-20 20:30:00,1.587,0.21232993190000002,1.6011411556000001,0.9410000000000001,0,0.9410000000000001,0.646,0.21232993190000002,0.68
2021-02-20 21:00:00,1.505,0.19983993590000002,1.518209801,0.897,0,0.897,0.608,0.19983993590000002,0.64
2021-02-20 21:30:00,1.48,0.19983993590000002,1.4934309492,0.872,0,0.872,0.608,0.19983993590000002,0.64
2021-02-20 22:00:00,1.4285,0.18422744100000002,1.4403305176,0.868,0,0.868,0.5605,0.18422744100000002,0.59
2021-02-20 22:30:00,1.3355000000000001,0.153002451,1.3442358424,0.87,0,0.87,0.4655,0.153002451,0.49
2021-02-20 23:00:00,1.28,0.149879952,1.2887451261,0.8240000000000001,0,0.8240000000000001,0.456,0.149879952,0.48
2021-02-20 23:30:00,1.276,0.18734994,1.2896805806,0.706,0,0.706,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-21 00:00:00,1.289,0.2310649259,1.3095464864,0.586,0,0.586,0.7030000000000001,0.2310649259,0.74
2021-02-21 00:30:00,1.6320000000000001,0.38718987590000004,1.677301404,0.454,0,0.454,1.178,0.38718987590000004,1.24
2021-02-21 01:00:00,1.7705000000000002,0.4590073529,1.8290319844,0.374,0,0.374,1.3965,0.4590073529,1.47
2021-02-21 01:30:00,1.7269999999999999,0.4746198479,1.7910312672000002,0.28300000000000003,0,0.28300000000000003,1.444,0.4746198479,1.52
2021-02-21 02:00:00,1.633,0.4871098439,1.704102403,0.151,0,0.151,1.482,0.4871098439,1.56
2021-02-21 02:30:00,1.5855000000000001,0.4777423469,1.6559130412,0.132,0,0.132,1.4535,0.4777423469,1.53
2021-02-21 03:00:00,1.5365,0.4527623549,1.6018195902999999,0.159,0,0.159,1.3775,0.4527623549,1.45
2021-02-21 03:30:00,1.5135,0.4277823629,1.5727936928,0.212,0,0.212,1.3014999999999999,0.4277823629,1.37
2021-02-21 04:00:00,1.4905,0.41529236690000004,1.5472743777,0.227,0,0.227,1.2635,0.41529236690000004,1.33
2021-02-21 04:30:00,1.3945,0.38406737690000003,1.4464224832,0.226,0,0.226,1.1685,0.38406737690000003,1.23
2021-02-21 05:00:00,1.313,0.36845488190000003,1.363718446,0.192,0,0.192,1.121,0.36845488190000003,1.18
2021-02-21 05:30:00,1.325,0.38718987590000004,1.3804133439,0.147,0,0.147,1.178,0.38718987590000004,1.24
2021-02-21 06:00:00,1.298,0.38094487790000003,1.3527464655,0.139,0,0.139,1.159,0.38094487790000003,1.22
2021-02-21 06:30:00,1.3635,0.40904736890000004,1.4235350364000001,0.11900000000000001,0,0.11900000000000001,1.2445,0.40904736890000004,1.31
2021-02-21 07:00:00,1.4055,0.4277823629,1.4691589431,0.10400000000000001,0,0.10400000000000001,1.3014999999999999,0.4277823629,1.37
2021-02-21 07:30:00,1.3985,0.35908738490000003,1.4438649521,0.306,0,0.306,1.0925,0.35908738490000003,1.15
2021-02-21 08:00:00,1.383,0.3434748899,1.4250136841,0.338,0,0.338,1.045,0.3434748899,1.1
2021-02-21 08:30:00,1.389,0.3372298919,1.4293512514,0.363,0,0.363,1.026,0.3372298919,1.08
2021-02-21 09:00:00,1.371,0.3497198879,1.4149010566,0.307,0,0.307,1.064,0.3497198879,1.12
2021-02-21 09:30:00,1.476,0.38718987590000004,1.5259397104999999,0.298,0,0.298,1.178,0.38718987590000004,1.24
2021-02-21 10:00:00,1.494,0.3497198879,1.5343858706,0.43,0,0.43,1.064,0.3497198879,1.12
2021-02-21 10:30:00,1.5230000000000001,0.38718987590000004,1.5714467856,0.34500000000000003,0,0.34500000000000003,1.178,0.38718987590000004,1.24
2021-02-21 11:00:00,1.5755,0.4527623549,1.6392662993,0.198,0,0.198,1.3775,0.4527623549,1.45
2021-02-21 11:30:00,1.591,0.4433948579,1.6516294984000002,0.242,0,0.242,1.349,0.4433948579,1.42
2021-02-21 12:00:00,1.5665,0.3403523909,1.6030477223,0.531,0,0.531,1.0355,0.3403523909,1.09
2021-02-21 12:30:00,1.5565,0.36533238290000003,1.5987995497,0.445,0,0.445,1.1115,0.36533238290000003,1.17
2021-02-21 13:00:00,1.585,0.4246598639,1.6409024956,0.293,0,0.293,1.292,0.4246598639,1.3599999999999999
2021-02-21 13:30:00,1.5235,0.39655737290000004,1.5742649078,0.317,0,0.317,1.2065000000000001,0.39655737290000004,1.27
2021-02-21 14:00:00,1.4365,0.39031237490000004,1.4885818755,0.249,0,0.249,1.1875,0.39031237490000004,1.25
2021-02-21 14:30:00,1.422,0.41216986790000004,1.480529635,0.168,0,0.168,1.254,0.41216986790000004,1.32
2021-02-21 15:00:00,1.336,0.40592486990000004,1.3963061985,0.101,0,0.101,1.235,0.40592486990000004,1.3
2021-02-21 15:30:00,1.347,0.41216986790000004,1.4086493531,0.093,0,0.093,1.254,0.41216986790000004,1.32
2021-02-21 16:00:00,1.3845,0.4402723589,1.4528179514000001,0.045,0,0.045,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-21 16:30:00,1.596,0.4995998399,1.6723683805,0.076,0,0.076,1.52,0.4995998399,1.6
2021-02-21 17:00:00,1.837,0.5620498199,1.9210593432,0.127,0,0.127,1.71,0.5620498199,1.8
2021-02-21 17:30:00,1.928,0.6182548018,2.0247031881,0.047,0,0.047,1.881,0.6182548018,1.98
2021-02-21 18:00:00,1.9185,0.6276222988,2.0185519562,0.009000000000000001,0,0.009000000000000001,1.9095,0.6276222988,2.01
2021-02-21 18:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2021-02-21 19:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-21 19:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-21 20:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-02-21 20:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-02-21 21:00:00,1.461,0.4621298519,1.5323462401999999,0.055,0,0.055,1.4060000000000001,0.4621298519,1.48
2021-02-21 21:30:00,1.3895,0.4215373649,1.4520344349,0.107,0,0.107,1.2825,0.4215373649,1.35
2021-02-21 22:00:00,1.306,0.38718987590000004,1.3621864777,0.128,0,0.128,1.178,0.38718987590000004,1.24
2021-02-21 22:30:00,1.2575,0.35908738490000003,1.3077652695,0.165,0,0.165,1.0925,0.35908738490000003,1.15
2021-02-21 23:00:00,1.2225,0.35908738490000003,1.2741467733,0.13,0,0.13,1.0925,0.35908738490000003,1.15
2021-02-21 23:30:00,1.187,0.3559648859,1.2392255645999999,0.10400000000000001,0,0.10400000000000001,1.083,0.3559648859,1.1400000000000001
2021-02-22 00:00:00,1.1745,0.35908738490000003,1.2281669268,0.082,0,0.082,1.0925,0.35908738490000003,1.15
2021-02-22 00:30:00,1.576,0.4933548419,1.651416059,0.075,0,0.075,1.501,0.4933548419,1.58
2021-02-22 01:00:00,1.6955,0.5401923269000001,1.7794740796,0.052000000000000005,0,0.052000000000000005,1.6435,0.5401923269000001,1.73
2021-02-22 01:30:00,1.6545,0.5277023309000001,1.7366174017,0.049,0,0.049,1.6055000000000001,0.5277023309000001,1.69
2021-02-22 02:00:00,1.5510000000000002,0.4933548419,1.6275748830999999,0.05,0,0.05,1.501,0.4933548419,1.58
2021-02-22 02:30:00,1.5695000000000001,0.5027223389000001,1.6480473294,0.04,0,0.04,1.5295,0.5027223389000001,1.6099999999999999
2021-02-22 03:00:00,1.5030000000000001,0.4933548419,1.5819001233,0.002,0,0.002,1.501,0.4933548419,1.58
2021-02-22 03:30:00,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55
2021-02-22 04:00:00,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53
2021-02-22 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-22 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-02-22 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2021-02-22 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-02-22 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-02-22 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-02-22 07:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-02-22 08:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-02-22 08:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-02-22 09:00:00,1.4395,0.4714973489,1.5147508046,0.005,0,0.005,1.4344999999999999,0.4714973489,1.51
2021-02-22 09:30:00,1.3425,0.4402723589,1.4128503105,0.003,0,0.003,1.3395000000000001,0.4402723589,1.4100000000000001
2021-02-22 10:00:00,1.2165,0.39655737290000004,1.2795038101,0.01,0,0.01,1.2065000000000001,0.39655737290000004,1.27
2021-02-22 10:30:00,1.1555,0.37157738090000003,1.2137751027,0.025,0,0.025,1.1305,0.37157738090000003,1.19
2021-02-22 11:00:00,1.1385,0.36533238290000003,1.195679723,0.027,0,0.027,1.1115,0.36533238290000003,1.17
2021-02-22 11:30:00,1.181,0.38094487790000003,1.2409190143,0.022,0,0.022,1.159,0.38094487790000003,1.22
2021-02-22 12:00:00,1.077,0.3434748899,1.1304441605,0.032,0,0.032,1.045,0.3434748899,1.1
2021-02-22 12:30:00,1.0515,0.3341073929,1.1033041285,0.035,0,0.035,1.0165,0.3341073929,1.07
2021-02-22 13:00:00,1.106,0.3497198879,1.1599741376,0.042,0,0.042,1.064,0.3497198879,1.12
2021-02-22 13:30:00,1.1135,0.3465973889,1.1661955239,0.059000000000000004,0,0.059000000000000004,1.0545,0.3465973889,1.11
2021-02-22 14:00:00,1.0505,0.3216173969,1.098630056,0.07200000000000001,0,0.07200000000000001,0.9785,0.3216173969,1.03
2021-02-22 14:30:00,1.0225,0.3028824029,1.066416429,0.101,0,0.101,0.9215000000000001,0.3028824029,0.97
2021-02-22 15:00:00,1.039,0.2935149059,1.0796629104,0.146,0,0.146,0.893,0.2935149059,0.9400000000000001
2021-02-22 15:30:00,1.022,0.2622899159,1.0551208462,0.224,0,0.224,0.798,0.2622899159,0.84
2021-02-22 16:00:00,1.2105000000000001,0.3028824029,1.2478172943,0.289,0,0.289,0.9215000000000001,0.3028824029,0.97
2021-02-22 16:30:00,1.3585,0.35908738490000003,1.4051569307,0.266,0,0.266,1.0925,0.35908738490000003,1.15
2021-02-22 17:00:00,1.514,0.38094487790000003,1.5611902511,0.355,0,0.355,1.159,0.38094487790000003,1.22
2021-02-22 17:30:00,1.7515,0.4652523509,1.8122394984999999,0.336,0,0.336,1.4155,0.4652523509,1.49
2021-02-22 18:00:00,1.806,0.4995998399,1.8738292345,0.28600000000000003,0,0.28600000000000003,1.52,0.4995998399,1.6
2021-02-22 18:30:00,1.874,0.4558848539,1.928654194,0.487,0,0.487,1.387,0.4558848539,1.46
2021-02-22 19:00:00,1.8495,0.3528423869,1.8828563408,0.776,0,0.776,1.0735000000000001,0.3528423869,1.13
2021-02-22 19:30:00,1.7000000000000002,0.2935149059,1.725152457,0.807,0,0.807,0.893,0.2935149059,0.9400000000000001
2021-02-22 20:00:00,1.6535000000000002,0.2466774209,1.671799031,0.903,0,0.903,0.7505000000000001,0.2466774209,0.79
2021-02-22 20:30:00,1.645,0.18734994,1.6556343195,1.075,0,1.075,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-22 21:00:00,1.6139999999999999,0.18110494200000002,1.6241289973000002,1.063,0,1.063,0.551,0.18110494200000002,0.58
2021-02-22 21:30:00,1.5350000000000001,0.15612495,1.5429193109,1.06,0,1.06,0.47500000000000003,0.15612495,0.5
2021-02-22 22:00:00,1.4895,0.128022459,1.4949916388,1.1,0,1.1,0.3895,0.128022459,0.41000000000000003
2021-02-22 22:30:00,1.4985,0.115532463,1.5029471049,1.147,0,1.147,0.35150000000000003,0.115532463,0.37
2021-02-22 23:00:00,1.533,0.112409964,1.5371158057,1.191,0,1.191,0.342,0.112409964,0.36
2021-02-22 23:30:00,1.546,0.118654962,1.5505466777999999,1.185,0,1.185,0.361,0.118654962,0.38
2021-02-23 00:00:00,1.506,0.112409964,1.5101893921,1.164,0,1.164,0.342,0.112409964,0.36
2021-02-23 00:30:00,1.6680000000000001,0.16236994800000001,1.6758842442000002,1.174,0,1.174,0.494,0.16236994800000001,0.52
2021-02-23 01:00:00,1.763,0.19359493800000002,1.7735974741,1.174,0,1.174,0.589,0.19359493800000002,0.62
2021-02-23 01:30:00,1.7530000000000001,0.18734994,1.7629829835000002,1.183,0,1.183,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-23 02:00:00,1.6745,0.159247449,1.6820552904000001,1.19,0,1.19,0.48450000000000004,0.159247449,0.51
2021-02-23 02:30:00,1.663,0.15612495,1.6703125455999999,1.188,0,1.188,0.47500000000000003,0.15612495,0.5
2021-02-23 03:00:00,1.5825,0.128022459,1.5876699909,1.193,0,1.193,0.3895,0.128022459,0.41000000000000003
2021-02-23 03:30:00,1.521,0.10616496600000001,1.5247006264,1.198,0,1.198,0.323,0.10616496600000001,0.34
2021-02-23 04:00:00,1.5145,0.10304246700000001,1.5180013175,1.201,0,1.201,0.3135,0.10304246700000001,0.33
2021-02-23 04:30:00,1.426,0.09367497,1.4290734761000001,1.141,0,1.141,0.28500000000000003,0.09367497,0.30000000000000004
2021-02-23 05:00:00,1.3860000000000001,0.09991996800000001,1.3895970639000002,1.082,0,1.082,0.304,0.09991996800000001,0.32
2021-02-23 05:30:00,1.3975,0.08430747300000001,1.4000407137,1.141,0,1.141,0.2565,0.08430747300000001,0.27
2021-02-23 06:00:00,1.4645000000000001,0.10304246700000001,1.4681205673,1.151,0,1.151,0.3135,0.10304246700000001,0.33
2021-02-23 06:30:00,1.608,0.15612495,1.6155615123,1.133,0,1.133,0.47500000000000003,0.15612495,0.5
2021-02-23 07:00:00,1.6385,0.19047243900000002,1.6495338736,1.059,0,1.059,0.5795,0.19047243900000002,0.61
2021-02-23 07:30:00,1.6545,0.19671743690000001,1.6661536544,1.056,0,1.056,0.5985,0.19671743690000001,0.63
2021-02-23 08:00:00,1.6764999999999999,0.20296243490000002,1.6887409511,1.059,0,1.059,0.6175,0.20296243490000002,0.65
2021-02-23 08:30:00,1.6935,0.19671743690000001,1.704887093,1.095,0,1.095,0.5985,0.19671743690000001,0.63
2021-02-23 09:00:00,1.7335,0.19671743690000001,1.7446260344,1.135,0,1.135,0.5985,0.19671743690000001,0.63
2021-02-23 09:30:00,1.665,0.18734994,1.6755073858,1.095,0,1.095,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-23 10:00:00,1.6360000000000001,0.16861494600000002,1.6446662275000001,1.123,0,1.123,0.513,0.16861494600000002,0.54
2021-02-23 10:30:00,1.6644999999999999,0.16549244700000001,1.6727067884,1.161,0,1.161,0.5035000000000001,0.16549244700000001,0.53
2021-02-23 11:00:00,1.6525,0.16549244700000001,1.6607660883,1.149,0,1.149,0.5035000000000001,0.16549244700000001,0.53
2021-02-23 11:30:00,1.6560000000000001,0.17485994400000002,1.6652062935,1.124,0,1.124,0.532,0.17485994400000002,0.56
2021-02-23 12:00:00,1.667,0.18110494200000002,1.676808874,1.116,0,1.116,0.551,0.18110494200000002,0.58
2021-02-23 12:30:00,1.6475,0.19047243900000002,1.6584739974,1.068,0,1.068,0.5795,0.19047243900000002,0.61
2021-02-23 13:00:00,1.599,0.2310649259,1.6156088636,0.896,0,0.896,0.7030000000000001,0.2310649259,0.74
2021-02-23 13:30:00,1.6280000000000001,0.20608493390000002,1.640992078,1.001,0,1.001,0.627,0.20608493390000002,0.66
2021-02-23 14:00:00,1.566,0.18110494200000002,1.5764374393,1.015,0,1.015,0.551,0.18110494200000002,0.58
2021-02-23 14:30:00,1.5775000000000001,0.18422744100000002,1.5882210174,1.017,0,1.017,0.5605,0.18422744100000002,0.59
2021-02-23 15:00:00,1.536,0.16861494600000002,1.5452271678,1.023,0,1.023,0.513,0.16861494600000002,0.54
2021-02-23 15:30:00,1.5425,0.16549244700000001,1.5513523133,1.039,0,1.039,0.5035000000000001,0.16549244700000001,0.53
2021-02-23 16:00:00,1.5750000000000002,0.17485994400000002,1.5846769387,1.043,0,1.043,0.532,0.17485994400000002,0.56
2021-02-23 16:30:00,1.6535000000000002,0.19047243900000002,1.6644344385,1.074,0,1.074,0.5795,0.19047243900000002,0.61
2021-02-23 17:00:00,1.8335,0.2466774209,1.8500194594,1.083,0,1.083,0.7505000000000001,0.2466774209,0.79
2021-02-23 17:30:00,1.924,0.2747799119,1.9435225751,1.088,0,1.088,0.836,0.2747799119,0.88
2021-02-23 18:00:00,1.9855,0.3028824029,2.0084690687,1.064,0,1.064,0.9215000000000001,0.3028824029,0.97
2021-02-23 18:30:00,1.9605000000000001,0.3028824029,1.9837585539,1.039,0,1.039,0.9215000000000001,0.3028824029,0.97
2021-02-23 19:00:00,1.951,0.2935149059,1.9729551439000002,1.058,0,1.058,0.893,0.2935149059,0.9400000000000001
2021-02-23 19:30:00,1.7810000000000001,0.2310649259,1.7959265018,1.078,0,1.078,0.7030000000000001,0.2310649259,0.74
2021-02-23 20:00:00,1.717,0.21857492990000002,1.7308564354,1.052,0,1.052,0.665,0.21857492990000002,0.7000000000000001
2021-02-23 20:30:00,1.654,0.19983993590000002,1.6660288113,1.046,0,1.046,0.608,0.19983993590000002,0.64
2021-02-23 21:00:00,1.564,0.16236994800000001,1.5724057999999999,1.07,0,1.07,0.494,0.16236994800000001,0.52
2021-02-23 21:30:00,1.4635,0.153002451,1.4714761296,0.998,0,0.998,0.4655,0.153002451,0.49
2021-02-23 22:00:00,1.3900000000000001,0.131144958,1.3961729836,0.991,0,0.991,0.399,0.131144958,0.42
2021-02-23 22:30:00,1.4285,0.115532463,1.4331643311,1.077,0,1.077,0.35150000000000003,0.115532463,0.37
2021-02-23 23:00:00,1.5245000000000002,0.109287465,1.5284122481,1.192,0,1.192,0.3325,0.109287465,0.35000000000000003
2021-02-23 23:30:00,1.4585,0.109287465,1.4625888007,1.126,0,1.126,0.3325,0.109287465,0.35000000000000003
2021-02-24 00:00:00,1.4235,0.10304246700000001,1.4272245794,1.11,0,1.11,0.3135,0.10304246700000001,0.33
2021-02-24 00:30:00,1.6535000000000002,0.16549244700000001,1.661761114,1.15,0,1.15,0.5035000000000001,0.16549244700000001,0.53
2021-02-24 01:00:00,1.7425000000000002,0.18422744100000002,1.7522117452,1.182,0,1.182,0.5605,0.18422744100000002,0.59
2021-02-24 01:30:00,1.6895,0.17798244300000002,1.6988490221,1.148,0,1.148,0.5415,0.17798244300000002,0.5700000000000001
2021-02-24 02:00:00,1.5365,0.16549244700000001,1.545386683,1.033,0,1.033,0.5035000000000001,0.16549244700000001,0.53
2021-02-24 02:30:00,1.5255,0.159247449,1.5337894249000001,1.041,0,1.041,0.48450000000000004,0.159247449,0.51
2021-02-24 03:00:00,1.4875,0.146757453,1.4947220477,1.041,0,1.041,0.4465,0.146757453,0.47000000000000003
2021-02-24 03:30:00,1.496,0.12489996,1.5012048494,1.116,0,1.116,0.38,0.12489996,0.4
2021-02-24 04:00:00,1.5055,0.121777461,1.5104171608999999,1.135,0,1.135,0.3705,0.121777461,0.39
2021-02-24 04:30:00,1.4115,0.10304246700000001,1.4152561606,1.098,0,1.098,0.3135,0.10304246700000001,0.33
2021-02-24 05:00:00,1.3445,0.09055247100000001,1.3475459176,1.069,0,1.069,0.2755,0.09055247100000001,0.29
2021-02-24 05:30:00,1.3719999999999999,0.09991996800000001,1.3756336722,1.068,0,1.068,0.304,0.09991996800000001,0.32
2021-02-24 06:00:00,1.412,0.112409964,1.416467437,1.07,0,1.07,0.342,0.112409964,0.36
2021-02-24 06:30:00,1.4675,0.128022459,1.4730736574,1.078,0,1.078,0.3895,0.128022459,0.41000000000000003
2021-02-24 07:00:00,1.6125,0.17798244300000002,1.6222928219,1.071,0,1.071,0.5415,0.17798244300000002,0.5700000000000001
2021-02-24 07:30:00,1.6085,0.17798244300000002,1.618317027,1.067,0,1.067,0.5415,0.17798244300000002,0.5700000000000001
2021-02-24 08:00:00,1.6485,0.19047243900000002,1.6594673844,1.069,0,1.069,0.5795,0.19047243900000002,0.61
2021-02-24 08:30:00,1.674,0.19983993590000002,1.6858861172,1.066,0,1.066,0.608,0.19983993590000002,0.64
2021-02-24 09:00:00,1.6025,0.20296243490000002,1.6153018293999999,0.985,0,0.985,0.6175,0.20296243490000002,0.65
2021-02-24 09:30:00,1.5630000000000002,0.18734994,1.5741883623000001,0.993,0,0.993,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-24 10:00:00,1.5825,0.16549244700000001,1.5911297872999999,1.079,0,1.079,0.5035000000000001,0.16549244700000001,0.53
2021-02-24 10:30:00,1.5545,0.159247449,1.5626355941,1.07,0,1.07,0.48450000000000004,0.159247449,0.51
2021-02-24 11:00:00,1.565,0.16236994800000001,1.5734004576,1.071,0,1.071,0.494,0.16236994800000001,0.52
2021-02-24 11:30:00,1.592,0.16861494600000002,1.6009044319,1.079,0,1.079,0.513,0.16861494600000002,0.54
2021-02-24 12:00:00,1.5554999999999999,0.159247449,1.5636303911,1.071,0,1.071,0.48450000000000004,0.159247449,0.51
2021-02-24 12:30:00,1.5445,0.159247449,1.5526879918,1.06,0,1.06,0.48450000000000004,0.159247449,0.51
2021-02-24 13:00:00,1.593,0.17485994400000002,1.6025682513000001,1.061,0,1.061,0.532,0.17485994400000002,0.56
2021-02-24 13:30:00,1.5899999999999999,0.17485994400000002,1.5995861965,1.058,0,1.058,0.532,0.17485994400000002,0.56
2021-02-24 14:00:00,1.461,0.131144958,1.4668742277,1.062,0,1.062,0.399,0.131144958,0.42
2021-02-24 14:30:00,1.521,0.149879952,1.5283667753999999,1.065,0,1.065,0.456,0.149879952,0.48
2021-02-24 15:00:00,1.573,0.16861494600000002,1.582011378,1.06,0,1.06,0.513,0.16861494600000002,0.54
2021-02-24 15:30:00,1.5855000000000001,0.16549244700000001,1.5941135468,1.082,0,1.082,0.5035000000000001,0.16549244700000001,0.53
2021-02-24 16:00:00,1.5545,0.153002451,1.5620115236,1.089,0,1.089,0.4655,0.153002451,0.49
2021-02-24 16:30:00,1.641,0.18734994,1.651660074,1.071,0,1.071,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-24 17:00:00,1.7635,0.2341874249,1.7789817312,1.051,0,1.051,0.7125,0.2341874249,0.75
2021-02-24 17:30:00,1.927,0.2872699079,1.9482948955000001,1.053,0,1.053,0.874,0.2872699079,0.92
2021-02-24 18:00:00,1.976,0.3122498999,2.0005189327,1.026,0,1.026,0.9500000000000001,0.3122498999,1.0
2021-02-24 18:30:00,1.8835000000000002,0.3153723989,1.9097203984000002,0.924,0,0.924,0.9595,0.3153723989,1.01
2021-02-24 19:00:00,1.851,0.3497198879,1.8837475946,0.787,0,0.787,1.064,0.3497198879,1.12
2021-02-24 19:30:00,1.6535000000000002,0.40904736890000004,1.7033443574,0.40900000000000003,0,0.40900000000000003,1.2445,0.40904736890000004,1.31
2021-02-24 20:00:00,1.5695000000000001,0.4465173569,1.6317806225,0.211,0,0.211,1.3585,0.4465173569,1.43
2021-02-24 20:30:00,1.4965,0.4340273609,1.5581694388,0.176,0,0.176,1.3205,0.4340273609,1.3900000000000001
2021-02-24 21:00:00,1.3825,0.39031237490000004,1.4365409844,0.195,0,0.195,1.1875,0.39031237490000004,1.25
2021-02-24 21:30:00,1.3415,0.40280237090000004,1.4006684119,0.116,0,0.116,1.2255,0.40280237090000004,1.29
2021-02-24 22:00:00,1.2705,0.38406737690000003,1.3272821855,0.10200000000000001,0,0.10200000000000001,1.1685,0.38406737690000003,1.23
2021-02-24 22:30:00,1.1795,0.3403523909,1.2276237209,0.14400000000000002,0,0.14400000000000002,1.0355,0.3403523909,1.09
2021-02-24 23:00:00,1.1185,0.3216173969,1.1638212921,0.14,0,0.14,0.9785,0.3216173969,1.03
2021-02-24 23:30:00,1.143,0.3247398959,1.1882360877,0.155,0,0.155,0.988,0.3247398959,1.04
2021-02-25 00:00:00,1.1405,0.3341073929,1.1884308983,0.124,0,0.124,1.0165,0.3341073929,1.07
2021-02-25 00:30:00,1.5265,0.4590073529,1.5940169384,0.13,0,0.13,1.3965,0.4590073529,1.47
2021-02-25 01:00:00,1.6555,0.4839873449,1.7247967996,0.183,0,0.183,1.4725000000000001,0.4839873449,1.55
2021-02-25 01:30:00,1.6105,0.4652523509,1.6763561674,0.195,0,0.195,1.4155,0.4652523509,1.49
2021-02-25 02:00:00,1.5385,0.40904736890000004,1.5919491198,0.294,0,0.294,1.2445,0.40904736890000004,1.31
2021-02-25 02:30:00,1.522,0.3559648859,1.5630722952,0.439,0,0.439,1.083,0.3559648859,1.1400000000000001
2021-02-25 03:00:00,1.433,0.3559648859,1.476550033,0.35000000000000003,0,0.35000000000000003,1.083,0.3559648859,1.1400000000000001
2021-02-25 03:30:00,1.3635,0.37157738090000003,1.4132239738,0.233,0,0.233,1.1305,0.37157738090000003,1.19
2021-02-25 04:00:00,1.288,0.3559648859,1.3362840267,0.20500000000000002,0,0.20500000000000002,1.083,0.3559648859,1.1400000000000001
2021-02-25 04:30:00,1.2530000000000001,0.3434748899,1.299224384,0.20800000000000002,0,0.20800000000000002,1.045,0.3434748899,1.1
2021-02-25 05:00:00,1.197,0.3309848939,1.2419178717000001,0.19,0,0.19,1.007,0.3309848939,1.06
2021-02-25 05:30:00,1.212,0.3434748899,1.2597297329,0.167,0,0.167,1.045,0.3434748899,1.1
2021-02-25 06:00:00,1.268,0.36220988390000003,1.3187190755,0.166,0,0.166,1.102,0.36220988390000003,1.16
2021-02-25 06:30:00,1.3945,0.40904736890000004,1.4532549673,0.15,0,0.15,1.2445,0.40904736890000004,1.31
2021-02-25 07:00:00,1.564,0.4683748499,1.6326270242,0.139,0,0.139,1.425,0.4683748499,1.5
2021-02-25 07:30:00,1.5105,0.4465173569,1.5751152339,0.152,0,0.152,1.3585,0.4465173569,1.43
2021-02-25 08:00:00,1.514,0.4433948579,1.5775915187,0.165,0,0.165,1.349,0.4433948579,1.42
2021-02-25 08:30:00,1.446,0.41216986790000004,1.5035956903,0.192,0,0.192,1.254,0.41216986790000004,1.32
2021-02-25 09:00:00,1.3185,0.36533238290000003,1.36817762,0.20700000000000002,0,0.20700000000000002,1.1115,0.36533238290000003,1.17
2021-02-25 09:30:00,1.2795,0.3465973889,1.3256130657,0.225,0,0.225,1.0545,0.3465973889,1.11
2021-02-25 10:00:00,1.3365,0.37157738090000003,1.3871921280000001,0.20600000000000002,0,0.20600000000000002,1.1305,0.37157738090000003,1.19
2021-02-25 10:30:00,1.288,0.3434748899,1.3330112528,0.243,0,0.243,1.045,0.3434748899,1.1
2021-02-25 11:00:00,1.1695,0.2779024109,1.2020648901,0.324,0,0.324,0.8455,0.2779024109,0.89
2021-02-25 11:30:00,1.1440000000000001,0.21232993190000002,1.1635377089,0.498,0,0.498,0.646,0.21232993190000002,0.68
2021-02-25 12:00:00,1.1585,0.2466774209,1.18447119,0.40800000000000003,0,0.40800000000000003,0.7505000000000001,0.2466774209,0.79
2021-02-25 12:30:00,1.206,0.2497999199,1.2315989607,0.446,0,0.446,0.76,0.2497999199,0.8
2021-02-25 13:00:00,1.2155,0.2466774209,1.2402781946,0.465,0,0.465,0.7505000000000001,0.2466774209,0.79
2021-02-25 13:30:00,1.236,0.2997599039,1.2718301773,0.324,0,0.324,0.912,0.2997599039,0.96
2021-02-25 14:00:00,1.1515,0.21545243090000002,1.1714828210000001,0.496,0,0.496,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-02-25 14:30:00,1.121,0.18734994,1.1365478433,0.551,0,0.551,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-25 15:00:00,1.102,0.19983993590000002,1.119973214,0.494,0,0.494,0.608,0.19983993590000002,0.64
2021-02-25 15:30:00,1.088,0.2497999199,1.1163082012,0.328,0,0.328,0.76,0.2497999199,0.8
2021-02-25 16:00:00,1.16,0.2997599039,1.1981051706999999,0.248,0,0.248,0.912,0.2997599039,0.96
2021-02-25 16:30:00,1.2565,0.3216173969,1.2970080956,0.278,0,0.278,0.9785,0.3216173969,1.03
2021-02-25 17:00:00,1.416,0.39967987190000004,1.4713259326,0.2,0,0.2,1.216,0.39967987190000004,1.28
2021-02-25 17:30:00,1.6555,0.4839873449,1.7247967996,0.183,0,0.183,1.4725000000000001,0.4839873449,1.55
2021-02-25 18:00:00,1.759,0.5308248299,1.837350266,0.14400000000000002,0,0.14400000000000002,1.615,0.5308248299,1.7000000000000002
2021-02-25 18:30:00,1.8355000000000001,0.5714173169,1.9223886184,0.097,0,0.097,1.7385000000000002,0.5714173169,1.83
2021-02-25 19:00:00,1.8375,0.5714173169,1.9242983137,0.099,0,0.099,1.7385000000000002,0.5714173169,1.83
2021-02-25 19:30:00,1.671,0.5245798319,1.7514065776,0.075,0,0.075,1.596,0.5245798319,1.6800000000000002
2021-02-25 20:00:00,1.5819999999999999,0.4995998399,1.6590129596,0.062,0,0.062,1.52,0.4995998399,1.6
2021-02-25 20:30:00,1.534,0.4871098439,1.6094819042,0.052000000000000005,0,0.052000000000000005,1.482,0.4871098439,1.56
2021-02-25 21:00:00,1.461,0.4621298519,1.5323462401999999,0.055,0,0.055,1.4060000000000001,0.4621298519,1.48
2021-02-25 21:30:00,1.3915,0.4340273609,1.4576186058,0.07100000000000001,0,0.07100000000000001,1.3205,0.4340273609,1.3900000000000001
2021-02-25 22:00:00,1.332,0.4184148659,1.3961715511000001,0.059000000000000004,0,0.059000000000000004,1.2730000000000001,0.4184148659,1.34
2021-02-25 22:30:00,1.236,0.38718987590000004,1.2952266211,0.058,0,0.058,1.178,0.38718987590000004,1.24
2021-02-25 23:00:00,1.1755,0.37782237890000003,1.2347266904,0.026000000000000002,0,0.026000000000000002,1.1495,0.37782237890000003,1.21
2021-02-25 23:30:00,1.173,0.38094487790000003,1.2333077475,0.014,0,0.014,1.159,0.38094487790000003,1.22
2021-02-26 00:00:00,1.199,0.39343487390000004,1.2619001545,0.002,0,0.002,1.197,0.39343487390000004,1.26
2021-02-26 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-26 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2021-02-26 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2021-02-26 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-26 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-02-26 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-26 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-02-26 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2021-02-26 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-02-26 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-02-26 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-02-26 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-02-26 06:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-26 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2021-02-26 07:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-26 08:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-02-26 08:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2021-02-26 09:00:00,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55
2021-02-26 09:30:00,1.3245,0.4340273609,1.3938005596,0.004,0,0.004,1.3205,0.4340273609,1.3900000000000001
2021-02-26 10:00:00,1.245,0.40592486990000004,1.3095037228,0.01,0,0.01,1.235,0.40592486990000004,1.3
2021-02-26 10:30:00,1.138,0.36845488190000003,1.1961617784,0.017,0,0.017,1.121,0.36845488190000003,1.18
2021-02-26 11:00:00,1.151,0.36845488190000003,1.2085363048,0.03,0,0.03,1.121,0.36845488190000003,1.18
2021-02-26 11:30:00,1.115,0.3559648859,1.1704426513,0.032,0,0.032,1.083,0.3559648859,1.1400000000000001
2021-02-26 12:00:00,1.06,0.3372298919,1.1123506641,0.034,0,0.034,1.026,0.3372298919,1.08
2021-02-26 12:30:00,1.036,0.3309848939,1.0875876976,0.029,0,0.029,1.007,0.3309848939,1.06
2021-02-26 13:00:00,0.98,0.3122498999,1.0285426583,0.03,0,0.03,0.9500000000000001,0.3122498999,1.0
2021-02-26 13:30:00,1.025,0.3247398959,1.0752120721,0.037,0,0.037,0.988,0.3247398959,1.04
2021-02-26 14:00:00,0.9815,0.3091274009,1.02902964,0.041,0,0.041,0.9405,0.3091274009,0.99
2021-02-26 14:30:00,0.9525,0.3028824029,0.9994968734,0.031,0,0.031,0.9215000000000001,0.3028824029,0.97
2021-02-26 15:00:00,0.919,0.2935149059,0.9647341603,0.026000000000000002,0,0.026000000000000002,0.893,0.2935149059,0.9400000000000001
2021-02-26 15:30:00,0.9765,0.3153723989,1.0261637296,0.017,0,0.017,0.9595,0.3153723989,1.01
2021-02-26 16:00:00,1.024,0.3309848939,1.0761630917,0.017,0,0.017,1.007,0.3309848939,1.06
2021-02-26 16:30:00,1.1440000000000001,0.37469987990000003,1.2038006479,0.004,0,0.004,1.1400000000000001,0.37469987990000003,1.2
2021-02-26 17:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2021-02-26 17:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-02-26 18:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-02-26 18:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-02-26 19:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-02-26 19:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-02-26 20:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2021-02-26 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-02-26 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-02-26 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-02-26 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-02-26 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2021-02-26 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
