Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-26 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2021-02-27 00:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2021-02-27 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2021-02-27 01:00:00,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76
2021-02-27 01:30:00,1.616,0.5308248299,1.7009500287,0.001,0,0.001,1.615,0.5308248299,1.7000000000000002
2021-02-27 02:00:00,1.5779999999999998,0.5183348339,1.6609500294,0.001,0,0.001,1.577,0.5183348339,1.6600000000000001
2021-02-27 02:30:00,1.5885,0.5214573329000001,1.6719001166,0.002,0,0.002,1.5865,0.5214573329000001,1.67
2021-02-27 03:00:00,1.52,0.4933548419,1.5980610126,0.019,0,0.019,1.501,0.4933548419,1.58
2021-02-27 03:30:00,1.4465,0.4590073529,1.5175803109000001,0.05,0,0.05,1.3965,0.4590073529,1.47
2021-02-27 04:00:00,1.4555,0.4590073529,1.5261611973,0.059000000000000004,0,0.059000000000000004,1.3965,0.4590073529,1.47
2021-02-27 04:30:00,1.4255,0.4215373649,1.4865207701,0.14300000000000002,0,0.14300000000000002,1.2825,0.4215373649,1.35
2021-02-27 05:00:00,1.3665,0.39655737290000004,1.4228773665,0.16,0,0.16,1.2065000000000001,0.39655737290000004,1.27
2021-02-27 05:30:00,1.3605,0.40280237090000004,1.418876316,0.135,0,0.135,1.2255,0.40280237090000004,1.29
2021-02-27 06:00:00,1.3935,0.40904736890000004,1.4522954245,0.149,0,0.149,1.2445,0.40904736890000004,1.31
2021-02-27 06:30:00,1.438,0.4433948579,1.5048066321,0.089,0,0.089,1.349,0.4433948579,1.42
2021-02-27 07:00:00,1.506,0.4808648459,1.5809070181,0.043000000000000003,0,0.043000000000000003,1.463,0.4808648459,1.54
2021-02-27 07:30:00,1.4985,0.4839873449,1.5747209277,0.026000000000000002,0,0.026000000000000002,1.4725000000000001,0.4839873449,1.55
2021-02-27 08:00:00,1.495,0.4871098439,1.5723552398,0.013000000000000001,0,0.013000000000000001,1.482,0.4871098439,1.56
2021-02-27 08:30:00,1.483,0.4871098439,1.5609500312,0.001,0,0.001,1.482,0.4871098439,1.56
2021-02-27 09:00:00,1.4195,0.4652523509,1.4938005222,0.004,0,0.004,1.4155,0.4652523509,1.49
2021-02-27 09:30:00,1.2905,0.4215373649,1.3576022982,0.008,0,0.008,1.2825,0.4215373649,1.35
2021-02-27 10:00:00,1.2015,0.39031237490000004,1.2633075635,0.014,0,0.014,1.1875,0.39031237490000004,1.25
2021-02-27 10:30:00,1.1155,0.35908738490000003,1.1718720067,0.023,0,0.023,1.0925,0.35908738490000003,1.15
2021-02-27 11:00:00,1.032,0.3309848939,1.0837781138,0.025,0,0.025,1.007,0.3309848939,1.06
2021-02-27 11:30:00,0.964,0.3060049019,1.0114024916,0.033,0,0.033,0.931,0.3060049019,0.98
2021-02-27 12:00:00,0.912,0.2872699079,0.9561736244000001,0.038,0,0.038,0.874,0.2872699079,0.92
2021-02-27 12:30:00,0.9085000000000001,0.2841474089,0.9518991543,0.044,0,0.044,0.8645,0.2841474089,0.91
2021-02-27 13:00:00,0.91,0.2872699079,0.9542662102,0.036000000000000004,0,0.036000000000000004,0.874,0.2872699079,0.92
2021-02-27 13:30:00,0.918,0.2872699079,0.9618981235,0.044,0,0.044,0.874,0.2872699079,0.92
2021-02-27 14:00:00,0.884,0.2685349139,0.9238868978,0.067,0,0.067,0.8170000000000001,0.2685349139,0.86
2021-02-27 14:30:00,0.901,0.2622899159,0.9384013001,0.10300000000000001,0,0.10300000000000001,0.798,0.2622899159,0.84
2021-02-27 15:00:00,0.895,0.2435549219,0.9275473034,0.154,0,0.154,0.741,0.2435549219,0.78
2021-02-27 15:30:00,0.968,0.2622899159,1.0029057782,0.17,0,0.17,0.798,0.2622899159,0.84
2021-02-27 16:00:00,1.051,0.2997599039,1.0929121648,0.139,0,0.139,0.912,0.2997599039,0.96
2021-02-27 16:30:00,1.1295,0.3341073929,1.1778786016,0.113,0,0.113,1.0165,0.3341073929,1.07
2021-02-27 17:00:00,1.287,0.39343487390000004,1.3457934463,0.09,0,0.09,1.197,0.39343487390000004,1.26
2021-02-27 17:30:00,1.5415,0.4902323429,1.6175753460000002,0.05,0,0.05,1.4915,0.4902323429,1.57
2021-02-27 18:00:00,1.6675,0.5152123349000001,1.7452793473,0.1,0,0.1,1.5675,0.5152123349000001,1.65
2021-02-27 18:30:00,1.7695,0.5589273209,1.8556750793,0.069,0,0.069,1.7005,0.5589273209,1.79
2021-02-27 19:00:00,1.788,0.5682948179,1.8761404532000001,0.059000000000000004,0,0.059000000000000004,1.729,0.5682948179,1.82
2021-02-27 19:30:00,1.665,0.5183348339,1.7438165041,0.088,0,0.088,1.577,0.5183348339,1.6600000000000001
2021-02-27 20:00:00,1.5495,0.4714973489,1.6196481099,0.115,0,0.115,1.4344999999999999,0.4714973489,1.51
2021-02-27 20:30:00,1.458,0.4433948579,1.5239301164999999,0.109,0,0.109,1.349,0.4433948579,1.42
2021-02-27 21:00:00,1.4,0.4246598639,1.4629887218,0.108,0,0.108,1.292,0.4246598639,1.3599999999999999
2021-02-27 21:30:00,1.3165,0.39031237490000004,1.373140925,0.129,0,0.129,1.1875,0.39031237490000004,1.25
2021-02-27 22:00:00,1.2795,0.36533238290000003,1.3306344351,0.168,0,0.168,1.1115,0.36533238290000003,1.17
2021-02-27 22:30:00,1.1995,0.3278623949,1.2435007037,0.202,0,0.202,0.9975,0.3278623949,1.05
2021-02-27 23:00:00,1.177,0.3122498999,1.2177146628,0.227,0,0.227,0.9500000000000001,0.3122498999,1.0
2021-02-27 23:30:00,1.186,0.3309848939,1.2313192113,0.179,0,0.179,1.007,0.3309848939,1.06
2021-02-28 00:00:00,1.1745,0.3153723989,1.2161044363,0.215,0,0.215,0.9595,0.3153723989,1.01
2021-02-28 00:30:00,1.609,0.4371498599,1.6673275023,0.279,0,0.279,1.33,0.4371498599,1.4
2021-02-28 01:00:00,1.7015,0.4839873449,1.7689957603000002,0.229,0,0.229,1.4725000000000001,0.4839873449,1.55
2021-02-28 01:30:00,1.6219999999999999,0.4621298519,1.6865491395,0.216,0,0.216,1.4060000000000001,0.4621298519,1.48
2021-02-28 02:00:00,1.619,0.4621298519,1.6836641589,0.213,0,0.213,1.4060000000000001,0.4621298519,1.48
2021-02-28 02:30:00,1.6019999999999999,0.4558848539,1.6656034942,0.215,0,0.215,1.387,0.4558848539,1.46
2021-02-28 03:00:00,1.5195,0.4215373649,1.5768874405000002,0.23700000000000002,0,0.23700000000000002,1.2825,0.4215373649,1.35
2021-02-28 03:30:00,1.447,0.39343487390000004,1.4995332607,0.25,0,0.25,1.197,0.39343487390000004,1.26
2021-02-28 04:00:00,1.4605000000000001,0.39655737290000004,1.5133796616000001,0.254,0,0.254,1.2065000000000001,0.39655737290000004,1.27
2021-02-28 04:30:00,1.403,0.38094487790000003,1.4537977851,0.244,0,0.244,1.159,0.38094487790000003,1.22
2021-02-28 05:00:00,1.3415,0.36533238290000003,1.3903560695000001,0.23,0,0.23,1.1115,0.36533238290000003,1.17
2021-02-28 05:30:00,1.333,0.3497198879,1.3781121145,0.269,0,0.269,1.064,0.3497198879,1.12
2021-02-28 06:00:00,1.333,0.3372298919,1.3749956364,0.307,0,0.307,1.026,0.3372298919,1.08
2021-02-28 06:30:00,1.4455,0.3465973889,1.4864723341000001,0.391,0,0.391,1.0545,0.3465973889,1.11
2021-02-28 07:00:00,1.5115,0.39031237490000004,1.5610816763000002,0.324,0,0.324,1.1875,0.39031237490000004,1.25
2021-02-28 07:30:00,1.428,0.3372298919,1.4672791146,0.402,0,0.402,1.026,0.3372298919,1.08
2021-02-28 08:00:00,1.4415,0.3528423869,1.484055255,0.368,0,0.368,1.0735000000000001,0.3528423869,1.13
2021-02-28 08:30:00,1.3900000000000001,0.38718987590000004,1.4429192632,0.212,0,0.212,1.178,0.38718987590000004,1.24
2021-02-28 09:00:00,1.3125,0.37782237890000003,1.3657986674,0.163,0,0.163,1.1495,0.37782237890000003,1.21
2021-02-28 09:30:00,1.255,0.3372298919,1.2995187571,0.229,0,0.229,1.026,0.3372298919,1.08
2021-02-28 10:00:00,1.196,0.3122498999,1.2360889936000001,0.246,0,0.246,0.9500000000000001,0.3122498999,1.0
2021-02-28 10:30:00,1.153,0.2810249099,1.1867535549000001,0.298,0,0.298,0.855,0.2810249099,0.9
2021-02-28 11:00:00,1.055,0.2747799119,1.0901967712,0.219,0,0.219,0.836,0.2747799119,0.88
2021-02-28 11:30:00,1.027,0.2560449179,1.0584365829,0.248,0,0.248,0.779,0.2560449179,0.8200000000000001
2021-02-28 12:00:00,0.973,0.2435549219,1.0030194415,0.232,0,0.232,0.741,0.2435549219,0.78
2021-02-28 12:30:00,1.0165,0.2341874249,1.0431279883,0.304,0,0.304,0.7125,0.2341874249,0.75
2021-02-28 13:00:00,1.0335,0.20296243490000002,1.0532407132,0.41600000000000004,0,0.41600000000000004,0.6175,0.20296243490000002,0.65
2021-02-28 13:30:00,1.008,0.18734994,1.0252628931,0.438,0,0.438,0.5700000000000001,0.18734994,0.6000000000000001
2021-02-28 14:00:00,1.01,0.16861494600000002,1.0239780271,0.497,0,0.497,0.513,0.16861494600000002,0.54
2021-02-28 14:30:00,0.9645,0.140512455,0.9746814864000001,0.537,0,0.537,0.42750000000000005,0.140512455,0.45
2021-02-28 15:00:00,0.9540000000000001,0.143634954,0.9647522998,0.517,0,0.517,0.437,0.143634954,0.46
2021-02-28 15:30:00,0.991,0.16236994800000001,1.0042136227,0.497,0,0.497,0.494,0.16236994800000001,0.52
2021-02-28 16:00:00,1.0875,0.17798244300000002,1.1019682391,0.546,0,0.546,0.5415,0.17798244300000002,0.5700000000000001
2021-02-28 16:30:00,1.2205,0.2466774209,1.245178702,0.47000000000000003,0,0.47000000000000003,0.7505000000000001,0.2466774209,0.79
2021-02-28 17:00:00,1.4025,0.3216173969,1.4389037494,0.424,0,0.424,0.9785,0.3216173969,1.03
2021-02-28 17:30:00,1.637,0.39343487390000004,1.6836151579,0.44,0,0.44,1.197,0.39343487390000004,1.26
2021-02-28 18:00:00,1.7215,0.4277823629,1.77385456,0.42,0,0.42,1.3014999999999999,0.4277823629,1.37
2021-02-28 18:30:00,1.787,0.4808648459,1.8505674805,0.324,0,0.324,1.463,0.4808648459,1.54
2021-02-28 19:00:00,1.766,0.4933548419,1.8336180082,0.265,0,0.265,1.501,0.4933548419,1.58
2021-02-28 19:30:00,1.6385,0.4277823629,1.6934225698,0.337,0,0.337,1.3014999999999999,0.4277823629,1.37
2021-02-28 20:00:00,1.5630000000000002,0.37469987990000003,1.6072862222,0.423,0,0.423,1.1400000000000001,0.37469987990000003,1.2
2021-02-28 20:30:00,1.455,0.3060049019,1.4868301853,0.524,0,0.524,0.931,0.3060049019,0.98
2021-02-28 21:00:00,1.3275000000000001,0.3465973889,1.3720007289,0.273,0,0.273,1.0545,0.3465973889,1.11
2021-02-28 21:30:00,1.293,0.3559648859,1.3411040228,0.21,0,0.21,1.083,0.3559648859,1.1400000000000001
2021-02-28 22:00:00,1.283,0.3184948979,1.3219409972,0.314,0,0.314,0.969,0.3184948979,1.02
2021-02-28 22:30:00,1.2045,0.2279424269,1.2258784605,0.511,0,0.511,0.6935,0.2279424269,0.73
2021-02-28 23:00:00,1.1305,0.17798244300000002,1.1444247463,0.589,0,0.589,0.5415,0.17798244300000002,0.5700000000000001
2021-02-28 23:30:00,1.1215,0.19047243900000002,1.1375596688,0.542,0,0.542,0.5795,0.19047243900000002,0.61
2021-03-01 00:00:00,1.1605,0.2341874249,1.1838935763,0.448,0,0.448,0.7125,0.2341874249,0.75
2021-03-01 00:30:00,1.526,0.36845488190000003,1.5698519038,0.405,0,0.405,1.121,0.36845488190000003,1.18
2021-03-01 01:00:00,1.643,0.4246598639,1.6969929287,0.35100000000000003,0,0.35100000000000003,1.292,0.4246598639,1.3599999999999999
2021-03-01 01:30:00,1.5915,0.39031237490000004,1.6386628695,0.404,0,0.404,1.1875,0.39031237490000004,1.25
2021-03-01 02:00:00,1.5514999999999999,0.38406737690000003,1.5983303789,0.383,0,0.383,1.1685,0.38406737690000003,1.23
2021-03-01 02:30:00,1.5939999999999999,0.36220988390000003,1.6346351275000002,0.492,0,0.492,1.102,0.36220988390000003,1.16
2021-03-01 03:00:00,1.5070000000000001,0.37469987990000003,1.5528840910000001,0.367,0,0.367,1.1400000000000001,0.37469987990000003,1.2
2021-03-01 03:30:00,1.463,0.38094487790000003,1.5117830532,0.304,0,0.304,1.159,0.38094487790000003,1.22
2021-03-01 04:00:00,1.381,0.38094487790000003,1.4325780956,0.222,0,0.222,1.159,0.38094487790000003,1.22
2021-03-01 04:30:00,1.3725,0.4215373649,1.435775052,0.09,0,0.09,1.2825,0.4215373649,1.35
2021-03-01 05:00:00,1.292,0.40592486990000004,1.3542669604,0.057,0,0.057,1.235,0.40592486990000004,1.3
2021-03-01 05:30:00,1.292,0.3434748899,1.3368765837,0.247,0,0.247,1.045,0.3434748899,1.1
2021-03-01 06:00:00,1.287,0.3434748899,1.3320450443,0.242,0,0.242,1.045,0.3434748899,1.1
2021-03-01 06:30:00,1.4755,0.40904736890000004,1.5311498947,0.231,0,0.231,1.2445,0.40904736890000004,1.31
2021-03-01 07:00:00,1.583,0.4558848539,1.6473372454000001,0.196,0,0.196,1.387,0.4558848539,1.46
2021-03-01 07:30:00,1.5675,0.4465173569,1.6298570489,0.209,0,0.209,1.3585,0.4465173569,1.43
2021-03-01 08:00:00,1.469,0.4558848539,1.5381131298000001,0.082,0,0.082,1.387,0.4558848539,1.46
2021-03-01 08:30:00,1.5325,0.4590073529,1.5997637326,0.136,0,0.136,1.3965,0.4590073529,1.47
2021-03-01 09:00:00,1.4745,0.4277823629,1.535300622,0.17300000000000001,0,0.17300000000000001,1.3014999999999999,0.4277823629,1.37
2021-03-01 09:30:00,1.4505,0.35908738490000003,1.4942871210000002,0.358,0,0.358,1.0925,0.35908738490000003,1.15
2021-03-01 10:00:00,1.3275000000000001,0.3403523909,1.3704364268,0.292,0,0.292,1.0355,0.3403523909,1.09
2021-03-01 10:30:00,1.1675,0.3091274009,1.2077317583,0.227,0,0.227,0.9405,0.3091274009,0.99
2021-03-01 11:00:00,1.1205,0.2966374049,1.1591005133,0.218,0,0.218,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-01 11:30:00,1.096,0.2622899159,1.1269480911,0.298,0,0.298,0.798,0.2622899159,0.84
2021-03-01 12:00:00,1.0535,0.2591674169,1.0849101345,0.265,0,0.265,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-01 12:30:00,1.04,0.2435549219,1.0681380997,0.299,0,0.299,0.741,0.2435549219,0.78
2021-03-01 13:00:00,1.0565,0.2466774209,1.0849156649,0.306,0,0.306,0.7505000000000001,0.2466774209,0.79
2021-03-01 13:30:00,1.057,0.2560449179,1.0875697679,0.278,0,0.278,0.779,0.2560449179,0.8200000000000001
2021-03-01 14:00:00,0.982,0.2310649259,1.0088186160000001,0.279,0,0.279,0.7030000000000001,0.2310649259,0.74
2021-03-01 14:30:00,0.974,0.2497999199,1.0055227496,0.214,0,0.214,0.76,0.2497999199,0.8
2021-03-01 15:00:00,1.0155,0.22169742890000002,1.0394181064,0.341,0,0.341,0.6745,0.22169742890000002,0.71
2021-03-01 15:30:00,1.1155,0.2279424269,1.1385508333,0.422,0,0.422,0.6935,0.2279424269,0.73
2021-03-01 16:00:00,1.165,0.2810249099,1.1984156207,0.31,0,0.31,0.855,0.2810249099,0.9
2021-03-01 16:30:00,1.2835,0.3341073929,1.3262729734,0.267,0,0.267,1.0165,0.3341073929,1.07
2021-03-01 17:00:00,1.404,0.4309048619,1.4686371233,0.093,0,0.093,1.311,0.4309048619,1.38
2021-03-01 17:30:00,1.6235,0.5027223389000001,1.6995534708000002,0.094,0,0.094,1.5295,0.5027223389000001,1.6099999999999999
2021-03-01 18:00:00,1.7235,0.5277023309000001,1.8024766295,0.11800000000000001,0,0.11800000000000001,1.6055000000000001,0.5277023309000001,1.69
2021-03-01 18:30:00,1.7535,0.5027223389000001,1.8241414419000002,0.224,0,0.224,1.5295,0.5027223389000001,1.6099999999999999
2021-03-01 19:00:00,1.7965,0.5339473289000001,1.8741696828,0.17200000000000001,0,0.17200000000000001,1.6245,0.5339473289000001,1.71
2021-03-01 19:30:00,1.6680000000000001,0.4621298519,1.7308344808,0.262,0,0.262,1.4060000000000001,0.4621298519,1.48
2021-03-01 20:00:00,1.6165,0.39655737290000004,1.6644308336,0.41000000000000003,0,0.41000000000000003,1.2065000000000001,0.39655737290000004,1.27
2021-03-01 20:30:00,1.5325,0.35908738490000003,1.5740076239,0.44,0,0.44,1.0925,0.35908738490000003,1.15
2021-03-01 21:00:00,1.514,0.3372298919,1.5511028335,0.488,0,0.488,1.026,0.3372298919,1.08
2021-03-01 21:30:00,1.4505,0.3028824029,1.4817854096,0.529,0,0.529,0.9215000000000001,0.3028824029,0.97
2021-03-01 22:00:00,1.3745,0.2841474089,1.4035633224000001,0.51,0,0.51,0.8645,0.2841474089,0.91
2021-03-01 22:30:00,1.2650000000000001,0.18734994,1.278798264,0.6950000000000001,0,0.6950000000000001,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-01 23:00:00,1.216,0.149879952,1.2252020242000001,0.76,0,0.76,0.456,0.149879952,0.48
2021-03-01 23:30:00,1.2469999999999999,0.15612495,1.2567354535,0.772,0,0.772,0.47500000000000003,0.15612495,0.5
2021-03-02 00:00:00,1.2005,0.19671743690000001,1.2165105836,0.602,0,0.602,0.5985,0.19671743690000001,0.63
2021-03-02 00:30:00,1.5939999999999999,0.41216986790000004,1.6464264332,0.34,0,0.34,1.254,0.41216986790000004,1.32
2021-03-02 01:00:00,1.736,0.4933548419,1.8047423639,0.23500000000000001,0,0.23500000000000001,1.501,0.4933548419,1.58
2021-03-02 01:30:00,1.6515,0.4590073529,1.7141003471,0.255,0,0.255,1.3965,0.4590073529,1.47
2021-03-02 02:00:00,1.617,0.4309048619,1.6734300105000002,0.306,0,0.306,1.311,0.4309048619,1.38
2021-03-02 02:30:00,1.612,0.4309048619,1.668599113,0.301,0,0.301,1.311,0.4309048619,1.38
2021-03-02 03:00:00,1.5465,0.4215373649,1.6029210835,0.264,0,0.264,1.2825,0.4215373649,1.35
2021-03-02 03:30:00,1.5085000000000002,0.40904736890000004,1.5629753677,0.264,0,0.264,1.2445,0.40904736890000004,1.31
2021-03-02 04:00:00,1.512,0.40592486990000004,1.5655411205,0.277,0,0.277,1.235,0.40592486990000004,1.3
2021-03-02 04:30:00,1.4175,0.3528423869,1.4607545995,0.34400000000000003,0,0.34400000000000003,1.0735000000000001,0.3528423869,1.13
2021-03-02 05:00:00,1.3375,0.3153723989,1.3741782999,0.378,0,0.378,0.9595,0.3153723989,1.01
2021-03-02 05:30:00,1.3665,0.3341073929,1.4067515772,0.35000000000000003,0,0.35000000000000003,1.0165,0.3341073929,1.07
2021-03-02 06:00:00,1.3679999999999999,0.3372298919,1.4089528026,0.342,0,0.342,1.026,0.3372298919,1.08
2021-03-02 06:30:00,1.558,0.41216986790000004,1.6115979648,0.304,0,0.304,1.254,0.41216986790000004,1.32
2021-03-02 07:00:00,1.6155,0.4402723589,1.6744193023,0.276,0,0.276,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-02 07:30:00,1.6215000000000002,0.4340273609,1.6785833313,0.301,0,0.301,1.3205,0.4340273609,1.3900000000000001
2021-03-02 08:00:00,1.538,0.4184148659,1.5938993067,0.265,0,0.265,1.2730000000000001,0.4184148659,1.34
2021-03-02 08:30:00,1.5835,0.4402723589,1.6435668529,0.244,0,0.244,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-02 09:00:00,1.4735,0.4277823629,1.5343402491,0.17200000000000001,0,0.17200000000000001,1.3014999999999999,0.4277823629,1.37
2021-03-02 09:30:00,1.381,0.40592486990000004,1.4394221063,0.146,0,0.146,1.235,0.40592486990000004,1.3
2021-03-02 10:00:00,1.2545,0.37782237890000003,1.3101602955,0.105,0,0.105,1.1495,0.37782237890000003,1.21
2021-03-02 10:30:00,1.1665,0.3028824029,1.2051804844,0.245,0,0.245,0.9215000000000001,0.3028824029,0.97
2021-03-02 11:00:00,1.0945,0.2841474089,1.1307829146,0.23,0,0.23,0.8645,0.2841474089,0.91
2021-03-02 11:30:00,1.0705,0.2654124149,1.1029116012,0.263,0,0.263,0.8075,0.2654124149,0.85
2021-03-02 12:00:00,1.027,0.2373099239,1.0540611937,0.305,0,0.305,0.722,0.2373099239,0.76
2021-03-02 12:30:00,1.011,0.2497999199,1.0414033801,0.251,0,0.251,0.76,0.2497999199,0.8
2021-03-02 13:00:00,0.9595,0.2279424269,0.9862038329,0.266,0,0.266,0.6935,0.2279424269,0.73
2021-03-02 13:30:00,0.9715,0.2529224189,1.0038834594,0.202,0,0.202,0.7695000000000001,0.2529224189,0.81
2021-03-02 14:00:00,0.925,0.2560449179,0.9597833089000001,0.146,0,0.146,0.779,0.2560449179,0.8200000000000001
2021-03-02 14:30:00,0.9925,0.2841474089,1.0323739633,0.128,0,0.128,0.8645,0.2841474089,0.91
2021-03-02 15:00:00,0.9875,0.2903924069,1.0293123918,0.10400000000000001,0,0.10400000000000001,0.8835000000000001,0.2903924069,0.93
2021-03-02 15:30:00,1.0615,0.3278623949,1.1109797478,0.064,0,0.064,0.9975,0.3278623949,1.05
2021-03-02 16:00:00,1.153,0.37469987990000003,1.2123567957,0.013000000000000001,0,0.013000000000000001,1.1400000000000001,0.37469987990000003,1.2
2021-03-02 16:30:00,1.2835,0.4215373649,1.3509500361,0.001,0,0.001,1.2825,0.4215373649,1.35
2021-03-02 17:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-02 17:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2021-03-02 18:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2021-03-02 18:30:00,1.808,0.5932748098,1.9028502306,0.003,0,0.003,1.8050000000000002,0.5932748098,1.9
2021-03-02 19:00:00,1.7705000000000002,0.5776623149,1.8623544238,0.013000000000000001,0,0.013000000000000001,1.7575,0.5776623149,1.85
2021-03-02 19:30:00,1.746,0.5245798319,1.8231017525,0.15,0,0.15,1.596,0.5245798319,1.6800000000000002
2021-03-02 20:00:00,1.645,0.4309048619,1.7005011026,0.334,0,0.334,1.311,0.4309048619,1.38
2021-03-02 20:30:00,1.5745,0.3465973889,1.6121972584000002,0.52,0,0.52,1.0545,0.3465973889,1.11
2021-03-02 21:00:00,1.468,0.2997599039,1.4982923613,0.556,0,0.556,0.912,0.2997599039,0.96
2021-03-02 21:30:00,1.419,0.2997599039,1.4503161724,0.507,0,0.507,0.912,0.2997599039,0.96
2021-03-02 22:00:00,1.3425,0.3153723989,1.379045322,0.383,0,0.383,0.9595,0.3153723989,1.01
2021-03-02 22:30:00,1.2365,0.3278623949,1.2792286738,0.23900000000000002,0,0.23900000000000002,0.9975,0.3278623949,1.05
2021-03-02 23:00:00,1.1855,0.3216173969,1.2283517412,0.20700000000000002,0,0.20700000000000002,0.9785,0.3216173969,1.03
2021-03-02 23:30:00,1.1465,0.3028824029,1.1858330405,0.225,0,0.225,0.9215000000000001,0.3028824029,0.97
2021-03-03 00:00:00,1.15,0.3060049019,1.1900163864,0.219,0,0.219,0.931,0.3060049019,0.98
2021-03-03 00:30:00,1.5350000000000001,0.4371498599,1.5960341475000002,0.20500000000000002,0,0.20500000000000002,1.33,0.4371498599,1.4
2021-03-03 01:00:00,1.6545,0.4839873449,1.7238369993,0.182,0,0.182,1.4725000000000001,0.4839873449,1.55
2021-03-03 01:30:00,1.5750000000000002,0.4621298519,1.6413984891,0.169,0,0.169,1.4060000000000001,0.4621298519,1.48
2021-03-03 02:00:00,1.5070000000000001,0.4558848539,1.5744459343,0.12,0,0.12,1.387,0.4558848539,1.46
2021-03-03 02:30:00,1.517,0.4371498599,1.5787301859,0.187,0,0.187,1.33,0.4371498599,1.4
2021-03-03 03:00:00,1.4905,0.4277823629,1.5506734021000002,0.189,0,0.189,1.3014999999999999,0.4277823629,1.37
2021-03-03 03:30:00,1.411,0.4371498599,1.4771665444,0.081,0,0.081,1.33,0.4371498599,1.4
2021-03-03 04:00:00,1.343,0.4246598639,1.4085400243000001,0.051000000000000004,0,0.051000000000000004,1.292,0.4246598639,1.3599999999999999
2021-03-03 04:30:00,1.3235000000000001,0.4215373649,1.3890089993,0.041,0,0.041,1.2825,0.4215373649,1.35
2021-03-03 05:00:00,1.2245,0.38406737690000003,1.2833191341,0.056,0,0.056,1.1685,0.38406737690000003,1.23
2021-03-03 05:30:00,1.208,0.36220988390000003,1.26113441,0.106,0,0.106,1.102,0.36220988390000003,1.16
2021-03-03 06:00:00,1.238,0.3497198879,1.2864478225,0.17400000000000002,0,0.17400000000000002,1.064,0.3497198879,1.12
2021-03-03 06:30:00,1.411,0.4371498599,1.4771665444,0.081,0,0.081,1.33,0.4371498599,1.4
2021-03-03 07:00:00,1.5375,0.4839873449,1.6118777869,0.065,0,0.065,1.4725000000000001,0.4839873449,1.55
2021-03-03 07:30:00,1.467,0.4558848539,1.5362031116,0.08,0,0.08,1.387,0.4558848539,1.46
2021-03-03 08:00:00,1.45,0.4184148659,1.5091623504,0.177,0,0.177,1.2730000000000001,0.4184148659,1.34
2021-03-03 08:30:00,1.468,0.4184148659,1.5264648701999999,0.195,0,0.195,1.2730000000000001,0.4184148659,1.34
2021-03-03 09:00:00,1.424,0.39343487390000004,1.4773513462,0.227,0,0.227,1.197,0.39343487390000004,1.26
2021-03-03 09:30:00,1.284,0.3497198879,1.3307742108,0.22,0,0.22,1.064,0.3497198879,1.12
2021-03-03 10:00:00,1.3845,0.3278623949,1.4227909193000001,0.387,0,0.387,0.9975,0.3278623949,1.05
2021-03-03 10:30:00,1.318,0.3434748899,1.3620201907,0.273,0,0.273,1.045,0.3434748899,1.1
2021-03-03 11:00:00,1.2695,0.3465973889,1.3159635253,0.215,0,0.215,1.0545,0.3465973889,1.11
2021-03-03 11:30:00,1.1865,0.3528423869,1.23785298,0.113,0,0.113,1.0735000000000001,0.3528423869,1.13
2021-03-03 12:00:00,1.161,0.3559648859,1.2143442675,0.078,0,0.078,1.083,0.3559648859,1.1400000000000001
2021-03-03 12:30:00,1.2895,0.40904736890000004,1.3528229744,0.045,0,0.045,1.2445,0.40904736890000004,1.31
2021-03-03 13:00:00,1.2855,0.41529236690000004,1.350917466,0.022,0,0.022,1.2635,0.41529236690000004,1.33
2021-03-03 13:30:00,1.299,0.4246598639,1.3666517479,0.007,0,0.007,1.292,0.4246598639,1.3599999999999999
2021-03-03 14:00:00,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2021-03-03 14:30:00,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32
2021-03-03 15:00:00,1.1585,0.37782237890000003,1.2185532405,0.009000000000000001,0,0.009000000000000001,1.1495,0.37782237890000003,1.21
2021-03-03 15:30:00,1.0885,0.3528423869,1.1442595859,0.015,0,0.015,1.0735000000000001,0.3528423869,1.13
2021-03-03 16:00:00,1.059,0.3434748899,1.1133085826,0.014,0,0.014,1.045,0.3434748899,1.1
2021-03-03 16:30:00,1.1565,0.37782237890000003,1.2166519634,0.007,0,0.007,1.1495,0.37782237890000003,1.21
2021-03-03 17:00:00,1.4185,0.4652523509,1.4928502939000001,0.003,0,0.003,1.4155,0.4652523509,1.49
2021-03-03 17:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-03 18:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-03 18:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2021-03-03 19:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-03 19:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2021-03-03 20:00:00,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53
2021-03-03 20:30:00,1.432,0.4683748499,1.5066515855,0.007,0,0.007,1.425,0.4683748499,1.5
2021-03-03 21:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-03 21:30:00,1.2895,0.4215373649,1.3566517608,0.007,0,0.007,1.2825,0.4215373649,1.35
2021-03-03 22:00:00,1.259,0.41216986790000004,1.32475092,0.005,0,0.005,1.254,0.41216986790000004,1.32
2021-03-03 22:30:00,1.1595,0.37782237890000003,1.2195039975,0.01,0,0.01,1.1495,0.37782237890000003,1.21
2021-03-03 23:00:00,1.103,0.36220988390000003,1.160950042,0.001,0,0.001,1.102,0.36220988390000003,1.16
2021-03-03 23:30:00,1.123,0.36845488190000003,1.181900165,0.002,0,0.002,1.121,0.36845488190000003,1.18
2021-03-04 00:00:00,1.1145,0.36533238290000003,1.1728503741,0.003,0,0.003,1.1115,0.36533238290000003,1.17
2021-03-04 00:30:00,1.518,0.4871098439,1.5942396307000002,0.036000000000000004,0,0.036000000000000004,1.482,0.4871098439,1.56
2021-03-04 01:00:00,1.6295000000000002,0.5339473289000001,1.7147507107000002,0.005,0,0.005,1.6245,0.5339473289000001,1.71
2021-03-04 01:30:00,1.56,0.4808648459,1.6324310093,0.097,0,0.097,1.463,0.4808648459,1.54
2021-03-04 02:00:00,1.4625,0.4277823629,1.5237795116,0.161,0,0.161,1.3014999999999999,0.4277823629,1.37
2021-03-04 02:30:00,1.468,0.4184148659,1.5264648701999999,0.195,0,0.195,1.2730000000000001,0.4184148659,1.34
2021-03-04 03:00:00,1.4140000000000001,0.4184148659,1.4746074054,0.14100000000000001,0,0.14100000000000001,1.2730000000000001,0.4184148659,1.34
2021-03-04 03:30:00,1.3599999999999999,0.40592486990000004,1.4192867927,0.125,0,0.125,1.235,0.40592486990000004,1.3
2021-03-04 04:00:00,1.3025,0.39655737290000004,1.3615300217000001,0.096,0,0.096,1.2065000000000001,0.39655737290000004,1.27
2021-03-04 04:30:00,1.26,0.39343487390000004,1.3199965909,0.063,0,0.063,1.197,0.39343487390000004,1.26
2021-03-04 05:00:00,1.2095,0.38406737690000003,1.2690145783,0.041,0,0.041,1.1685,0.38406737690000003,1.23
2021-03-04 05:30:00,1.2025000000000001,0.38406737690000003,1.2623446439000001,0.034,0,0.034,1.1685,0.38406737690000003,1.23
2021-03-04 06:00:00,1.2665,0.40280237090000004,1.3290116629,0.041,0,0.041,1.2255,0.40280237090000004,1.29
2021-03-04 06:30:00,1.4060000000000001,0.4496398559,1.4761476891,0.038,0,0.038,1.3679999999999999,0.4496398559,1.44
2021-03-04 07:00:00,1.5394999999999999,0.5027223389000001,1.6195030101999999,0.01,0,0.01,1.5295,0.5027223389000001,1.6099999999999999
2021-03-04 07:30:00,1.5305,0.5027223389000001,1.6109500303000002,0.001,0,0.001,1.5295,0.5027223389000001,1.6099999999999999
2021-03-04 08:00:00,1.5305,0.5027223389000001,1.6109500303000002,0.001,0,0.001,1.5295,0.5027223389000001,1.6099999999999999
2021-03-04 08:30:00,1.56,0.5120898359,1.6419001188,0.002,0,0.002,1.558,0.5120898359,1.6400000000000001
2021-03-04 09:00:00,1.56,0.5120898359,1.6419001188,0.002,0,0.002,1.558,0.5120898359,1.6400000000000001
2021-03-04 09:30:00,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2021-03-04 10:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2021-03-04 10:30:00,1.483,0.4871098439,1.5609500312,0.001,0,0.001,1.482,0.4871098439,1.56
2021-03-04 11:00:00,1.449,0.4746198479,1.5247507993,0.005,0,0.005,1.444,0.4746198479,1.52
2021-03-04 11:30:00,1.4015,0.4590073529,1.4747508264,0.005,0,0.005,1.3965,0.4590073529,1.47
2021-03-04 12:00:00,1.427,0.4683748499,1.5019001298,0.002,0,0.002,1.425,0.4683748499,1.5
2021-03-04 12:30:00,1.4175,0.4652523509,1.4919001307,0.002,0,0.002,1.4155,0.4652523509,1.49
2021-03-04 13:00:00,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5
2021-03-04 13:30:00,1.4395,0.4714973489,1.5147508046,0.005,0,0.005,1.4344999999999999,0.4714973489,1.51
2021-03-04 14:00:00,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5
2021-03-04 14:30:00,1.4165,0.4652523509,1.4909500327,0.001,0,0.001,1.4155,0.4652523509,1.49
2021-03-04 15:00:00,1.445,0.4746198479,1.5209500321,0.001,0,0.001,1.444,0.4746198479,1.52
2021-03-04 15:30:00,1.407,0.4621298519,1.4809500329,0.001,0,0.001,1.4060000000000001,0.4621298519,1.48
2021-03-04 16:00:00,1.467,0.4808648459,1.5438005052000001,0.004,0,0.004,1.463,0.4808648459,1.54
2021-03-04 16:30:00,1.5915,0.5214573329000001,1.6747507277,0.005,0,0.005,1.5865,0.5214573329000001,1.67
2021-03-04 17:00:00,1.6275,0.5339473289000001,1.7128502561999999,0.003,0,0.003,1.6245,0.5339473289000001,1.71
2021-03-04 17:30:00,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92
2021-03-04 18:00:00,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2021-03-04 18:30:00,1.9020000000000001,0.6244997998,2.0019000974,0.002,0,0.002,1.9,0.6244997998,2.0
2021-03-04 19:00:00,1.8115,0.5839073129,1.903281377,0.035,0,0.035,1.7765,0.5839073129,1.87
2021-03-04 19:30:00,1.6875,0.5277023309000001,1.7680854052,0.082,0,0.082,1.6055000000000001,0.5277023309000001,1.69
2021-03-04 20:00:00,1.665,0.4995998399,1.7383397251,0.145,0,0.145,1.52,0.4995998399,1.6
2021-03-04 20:30:00,1.5535,0.4527623549,1.6181334926000002,0.176,0,0.176,1.3775,0.4527623549,1.45
2021-03-04 21:00:00,1.4885000000000002,0.40280237090000004,1.5420382615000001,0.263,0,0.263,1.2255,0.40280237090000004,1.29
2021-03-04 21:30:00,1.469,0.38718987590000004,1.5191698391,0.291,0,0.291,1.178,0.38718987590000004,1.24
2021-03-04 22:00:00,1.4045,0.35908738490000003,1.4496772054,0.312,0,0.312,1.0925,0.35908738490000003,1.15
2021-03-04 22:30:00,1.279,0.3372298919,1.3227112308,0.253,0,0.253,1.026,0.3372298919,1.08
2021-03-04 23:00:00,1.1875,0.3153723989,1.2286643154,0.228,0,0.228,0.9595,0.3153723989,1.01
2021-03-04 23:30:00,1.152,0.3122498999,1.193567761,0.202,0,0.202,0.9500000000000001,0.3122498999,1.0
2021-03-05 00:00:00,1.1775,0.3278623949,1.2222929272,0.18,0,0.18,0.9975,0.3278623949,1.05
2021-03-05 00:30:00,1.58,0.4558848539,1.6444546208,0.193,0,0.193,1.387,0.4558848539,1.46
2021-03-05 01:00:00,1.7095,0.4714973489,1.7733302005,0.275,0,0.275,1.4344999999999999,0.4714973489,1.51
2021-03-05 01:30:00,1.6804999999999999,0.4465173569,1.7388093628,0.322,0,0.322,1.3585,0.4465173569,1.43
2021-03-05 02:00:00,1.6375000000000002,0.4527623549,1.6989408465,0.26,0,0.26,1.3775,0.4527623549,1.45
2021-03-05 02:30:00,1.6205,0.4465173569,1.6808920251,0.262,0,0.262,1.3585,0.4465173569,1.43
2021-03-05 03:00:00,1.526,0.40592486990000004,1.5790664964,0.291,0,0.291,1.235,0.40592486990000004,1.3
2021-03-05 03:30:00,1.5005000000000002,0.4340273609,1.5620115236,0.18,0,0.18,1.3205,0.4340273609,1.3900000000000001
2021-03-05 04:00:00,1.4535,0.40904736890000004,1.5099609266,0.209,0,0.209,1.2445,0.40904736890000004,1.31
2021-03-05 04:30:00,1.375,0.3559648859,1.4203295392,0.292,0,0.292,1.083,0.3559648859,1.1400000000000001
2021-03-05 05:00:00,1.32,0.3309848939,1.3608640637,0.313,0,0.313,1.007,0.3309848939,1.06
2021-03-05 05:30:00,1.3275000000000001,0.35908738490000003,1.375209075,0.23500000000000001,0,0.23500000000000001,1.0925,0.35908738490000003,1.15
2021-03-05 06:00:00,1.338,0.3060049019,1.3725461741,0.40700000000000003,0,0.40700000000000003,0.931,0.3060049019,0.98
2021-03-05 06:30:00,1.5235,0.35908738490000003,1.5652463065000002,0.431,0,0.431,1.0925,0.35908738490000003,1.15
2021-03-05 07:00:00,1.5975000000000001,0.4277823629,1.6537847502,0.296,0,0.296,1.3014999999999999,0.4277823629,1.37
2021-03-05 07:30:00,1.5885,0.41529236690000004,1.6418891558,0.325,0,0.325,1.2635,0.41529236690000004,1.33
2021-03-05 08:00:00,1.5855000000000001,0.40280237090000004,1.6358667427,0.36,0,0.36,1.2255,0.40280237090000004,1.29
2021-03-05 08:30:00,1.5110000000000001,0.36220988390000003,1.5538072596,0.40900000000000003,0,0.40900000000000003,1.102,0.36220988390000003,1.16
2021-03-05 09:00:00,1.4495,0.2966374049,1.479541821,0.547,0,0.547,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-05 09:30:00,1.4975,0.3278623949,1.5329709717000002,0.5,0,0.5,0.9975,0.3278623949,1.05
2021-03-05 10:00:00,1.5345,0.2591674169,1.5562319878,0.746,0,0.746,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-05 10:30:00,1.3965,0.22169742890000002,1.4139879773000001,0.722,0,0.722,0.6745,0.22169742890000002,0.71
2021-03-05 11:00:00,1.308,0.20608493390000002,1.3241355671,0.681,0,0.681,0.627,0.20608493390000002,0.66
2021-03-05 11:30:00,1.3285,0.2529224189,1.352361638,0.559,0,0.559,0.7695000000000001,0.2529224189,0.81
2021-03-05 12:00:00,1.2565,0.2279424269,1.2770082224000001,0.5630000000000001,0,0.5630000000000001,0.6935,0.2279424269,0.73
2021-03-05 12:30:00,1.272,0.2497999199,1.2962962624,0.512,0,0.512,0.76,0.2497999199,0.8
2021-03-05 13:00:00,1.202,0.2622899159,1.2302845199,0.404,0,0.404,0.798,0.2622899159,0.84
2021-03-05 13:30:00,1.1755,0.2591674169,1.2037308669,0.387,0,0.387,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-05 14:00:00,1.0905,0.2404324229,1.1166906465,0.359,0,0.359,0.7315,0.2404324229,0.77
2021-03-05 14:30:00,1.073,0.2373099239,1.0989290241,0.35100000000000003,0,0.35100000000000003,0.722,0.2373099239,0.76
2021-03-05 15:00:00,1.083,0.2560449179,1.1128557858,0.304,0,0.304,0.779,0.2560449179,0.8200000000000001
2021-03-05 15:30:00,1.1225,0.2779024109,1.1563892078,0.277,0,0.277,0.8455,0.2779024109,0.89
2021-03-05 16:00:00,1.2025000000000001,0.3278623949,1.246394801,0.20500000000000002,0,0.20500000000000002,0.9975,0.3278623949,1.05
2021-03-05 16:30:00,1.323,0.36845488190000003,1.3733491908,0.202,0,0.202,1.121,0.36845488190000003,1.18
2021-03-05 17:00:00,1.4015,0.41529236690000004,1.4617352701000002,0.138,0,0.138,1.2635,0.41529236690000004,1.33
2021-03-05 17:30:00,1.6,0.4746198479,1.6689110222,0.156,0,0.156,1.444,0.4746198479,1.52
2021-03-05 18:00:00,1.7295,0.4964773409,1.7993498826,0.219,0,0.219,1.5105,0.4964773409,1.5899999999999999
2021-03-05 18:30:00,1.8145,0.5526823229,1.8968046816,0.133,0,0.133,1.6815,0.5526823229,1.77
2021-03-05 19:00:00,1.867,0.5558048219,1.9479753592,0.176,0,0.176,1.691,0.5558048219,1.78
2021-03-05 19:30:00,1.7265000000000001,0.4964773409,1.7964665318000002,0.216,0,0.216,1.5105,0.4964773409,1.5899999999999999
2021-03-05 20:00:00,1.669,0.4808648459,1.7368914762,0.20600000000000002,0,0.20600000000000002,1.463,0.4808648459,1.54
2021-03-05 20:30:00,1.5939999999999999,0.4621298519,1.6596385149000001,0.188,0,0.188,1.4060000000000001,0.4621298519,1.48
2021-03-05 21:00:00,1.566,0.4621298519,1.6327645268,0.16,0,0.16,1.4060000000000001,0.4621298519,1.48
2021-03-05 21:30:00,1.4855,0.4652523509,1.5566534617999999,0.07,0,0.07,1.4155,0.4652523509,1.49
2021-03-05 22:00:00,1.4015,0.4277823629,1.4653327267,0.1,0,0.1,1.3014999999999999,0.4277823629,1.37
2021-03-05 22:30:00,1.344,0.39967987190000004,1.4021697472,0.128,0,0.128,1.216,0.39967987190000004,1.28
2021-03-05 23:00:00,1.2925,0.37157738090000003,1.3448516647,0.162,0,0.162,1.1305,0.37157738090000003,1.19
2021-03-05 23:30:00,1.306,0.39343487390000004,1.3639747065,0.109,0,0.109,1.197,0.39343487390000004,1.26
2021-03-06 00:00:00,1.3345,0.40904736890000004,1.3957829344000001,0.09,0,0.09,1.2445,0.40904736890000004,1.31
2021-03-06 00:30:00,1.703,0.5433148259,1.7875681805,0.05,0,0.05,1.653,0.5433148259,1.74
2021-03-06 01:00:00,1.7665000000000002,0.5776623149,1.8585521246,0.009000000000000001,0,0.009000000000000001,1.7575,0.5776623149,1.85
2021-03-06 01:30:00,1.698,0.5495598239,1.7847184652,0.026000000000000002,0,0.026000000000000002,1.6720000000000002,0.5495598239,1.76
2021-03-06 02:00:00,1.6644999999999999,0.5401923269000001,1.7499622853,0.021,0,0.021,1.6435,0.5401923269000001,1.73
2021-03-06 02:30:00,1.6960000000000002,0.5370698279,1.7790053400999999,0.062,0,0.062,1.634,0.5370698279,1.72
2021-03-06 03:00:00,1.6165,0.5152123349000001,1.6966189908,0.049,0,0.049,1.5675,0.5152123349000001,1.65
2021-03-06 03:30:00,1.5735000000000001,0.4964773409,1.6499672724,0.063,0,0.063,1.5105,0.4964773409,1.5899999999999999
2021-03-06 04:00:00,1.5375,0.4839873449,1.6118777869,0.065,0,0.065,1.4725000000000001,0.4839873449,1.55
2021-03-06 04:30:00,1.487,0.4683748499,1.5590202051,0.062,0,0.062,1.425,0.4683748499,1.5
2021-03-06 05:00:00,1.4595,0.4590073529,1.5299764704,0.063,0,0.063,1.3965,0.4590073529,1.47
2021-03-06 05:30:00,1.4805000000000001,0.4590073529,1.5500219353,0.084,0,0.084,1.3965,0.4590073529,1.47
2021-03-06 06:00:00,1.4555,0.4402723589,1.5206314478,0.116,0,0.116,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-06 06:30:00,1.611,0.4933548419,1.6848501417000001,0.11,0,0.11,1.501,0.4933548419,1.58
2021-03-06 07:00:00,1.669,0.5058448379,1.7439724768,0.13,0,0.13,1.5390000000000001,0.5058448379,1.62
2021-03-06 07:30:00,1.6155,0.4714973489,1.6828992839999999,0.181,0,0.181,1.4344999999999999,0.4714973489,1.51
2021-03-06 08:00:00,1.564,0.4683748499,1.6326270242,0.139,0,0.139,1.425,0.4683748499,1.5
2021-03-06 08:30:00,1.5775000000000001,0.4777423469,1.6482548347,0.124,0,0.124,1.4535,0.4777423469,1.53
2021-03-06 09:00:00,1.5675,0.4777423469,1.6386866693000002,0.114,0,0.114,1.4535,0.4777423469,1.53
2021-03-06 09:30:00,1.4705,0.4527623549,1.5386240606000001,0.093,0,0.093,1.3775,0.4527623549,1.45
2021-03-06 10:00:00,1.337,0.41216986790000004,1.3990900614,0.083,0,0.083,1.254,0.41216986790000004,1.32
2021-03-06 10:30:00,1.188,0.3434748899,1.2366563791,0.14300000000000002,0,0.14300000000000002,1.045,0.3434748899,1.1
2021-03-06 11:00:00,1.1280000000000001,0.3122498999,1.1704204373,0.178,0,0.178,0.9500000000000001,0.3122498999,1.0
2021-03-06 11:30:00,1.09,0.3184948979,1.1355787071,0.121,0,0.121,0.969,0.3184948979,1.02
2021-03-06 12:00:00,1.094,0.3309848939,1.1429728781,0.08700000000000001,0,0.08700000000000001,1.007,0.3309848939,1.06
2021-03-06 12:30:00,1.1305,0.3465973889,1.1824381591,0.076,0,0.076,1.0545,0.3465973889,1.11
2021-03-06 13:00:00,1.073,0.3247398959,1.1210642265,0.085,0,0.085,0.988,0.3247398959,1.04
2021-03-06 13:30:00,1.0745,0.3278623949,1.123407317,0.077,0,0.077,0.9975,0.3278623949,1.05
2021-03-06 14:00:00,1.004,0.3060049019,1.0495975419,0.073,0,0.073,0.931,0.3060049019,0.98
2021-03-06 14:30:00,0.998,0.3060049019,1.0438596649,0.067,0,0.067,0.931,0.3060049019,0.98
2021-03-06 15:00:00,0.9575,0.2966374049,1.0023971269,0.055,0,0.055,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-06 15:30:00,1.01,0.3184948979,1.059027384,0.041,0,0.041,0.969,0.3184948979,1.02
2021-03-06 16:00:00,1.0435,0.3341073929,1.0956824357,0.027,0,0.027,1.0165,0.3341073929,1.07
2021-03-06 16:30:00,1.1765,0.38406737690000003,1.237602521,0.008,0,0.008,1.1685,0.38406737690000003,1.23
2021-03-06 17:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-06 17:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-06 18:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2021-03-06 18:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2021-03-06 19:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2021-03-06 19:30:00,1.75,0.5745398159,1.8419001059000002,0.002,0,0.002,1.748,0.5745398159,1.8399999999999999
2021-03-06 20:00:00,1.669,0.5433148259,1.7552071103,0.016,0,0.016,1.653,0.5433148259,1.74
2021-03-06 20:30:00,1.5775000000000001,0.5152123349000001,1.6595029376000001,0.01,0,0.01,1.5675,0.5152123349000001,1.65
2021-03-06 21:00:00,1.5594999999999999,0.5027223389000001,1.6385267773,0.03,0,0.03,1.5295,0.5027223389000001,1.6099999999999999
2021-03-06 21:30:00,1.44,0.4558848539,1.5104406642,0.053,0,0.053,1.387,0.4558848539,1.46
2021-03-06 22:00:00,1.416,0.4433948579,1.4837974929,0.067,0,0.067,1.349,0.4433948579,1.42
2021-03-06 22:30:00,1.3535,0.4215373649,1.4176233632000002,0.07100000000000001,0,0.07100000000000001,1.2825,0.4215373649,1.35
2021-03-06 23:00:00,1.2429999999999999,0.38094487790000003,1.3000646138,0.084,0,0.084,1.159,0.38094487790000003,1.22
2021-03-06 23:30:00,1.244,0.38094487790000003,1.3010207531,0.085,0,0.085,1.159,0.38094487790000003,1.22
2021-03-07 00:00:00,1.24,0.39343487390000004,1.3009192903,0.043000000000000003,0,0.043000000000000003,1.197,0.39343487390000004,1.26
2021-03-07 00:30:00,1.678,0.5495598239,1.7657009939,0.006,0,0.006,1.6720000000000002,0.5495598239,1.76
2021-03-07 01:00:00,1.7595,0.5776623149,1.8519001053,0.002,0,0.002,1.7575,0.5776623149,1.85
2021-03-07 01:30:00,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2021-03-07 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-07 02:30:00,1.7309999999999999,0.5682948179,1.821900107,0.002,0,0.002,1.729,0.5682948179,1.82
2021-03-07 03:00:00,1.6745,0.5464373249,1.7614039854999999,0.012,0,0.012,1.6625,0.5464373249,1.75
2021-03-07 03:30:00,1.6145,0.5277023309000001,1.6985523248,0.009000000000000001,0,0.009000000000000001,1.6055000000000001,0.5277023309000001,1.69
2021-03-07 04:00:00,1.5859999999999999,0.5183348339,1.6685523666000002,0.009000000000000001,0,0.009000000000000001,1.577,0.5183348339,1.6600000000000001
2021-03-07 04:30:00,1.5615,0.5089673369000001,1.6423550164,0.013000000000000001,0,0.013000000000000001,1.5485,0.5089673369000001,1.63
2021-03-07 05:00:00,1.474,0.4808648459,1.5504538045,0.011,0,0.011,1.463,0.4808648459,1.54
2021-03-07 05:30:00,1.462,0.4746198479,1.5371102758,0.018000000000000002,0,0.018000000000000002,1.444,0.4746198479,1.52
2021-03-07 06:00:00,1.475,0.4808648459,1.5514045249000001,0.012,0,0.012,1.463,0.4808648459,1.54
2021-03-07 06:30:00,1.5110000000000001,0.4933548419,1.5895030669999999,0.01,0,0.01,1.501,0.4933548419,1.58
2021-03-07 07:00:00,1.6125,0.5277023309000001,1.6966514079000001,0.007,0,0.007,1.6055000000000001,0.5277023309000001,1.69
2021-03-07 07:30:00,1.5575,0.5089673369000001,1.6385524099,0.009000000000000001,0,0.009000000000000001,1.5485,0.5089673369000001,1.63
2021-03-07 08:00:00,1.5165000000000002,0.4964773409,1.5957010997999999,0.006,0,0.006,1.5105,0.4964773409,1.5899999999999999
2021-03-07 08:30:00,1.469,0.4808648459,1.5457011353999999,0.006,0,0.006,1.463,0.4808648459,1.54
2021-03-07 09:00:00,1.429,0.4683748499,1.5038005186999999,0.004,0,0.004,1.425,0.4683748499,1.5
2021-03-07 09:30:00,1.373,0.4496398559,1.4447508436,0.005,0,0.005,1.3679999999999999,0.4496398559,1.44
2021-03-07 10:00:00,1.312,0.4246598639,1.3790141406,0.02,0,0.02,1.292,0.4246598639,1.3599999999999999
2021-03-07 10:30:00,1.3265,0.41529236690000004,1.3899892086,0.063,0,0.063,1.2635,0.41529236690000004,1.33
2021-03-07 11:00:00,1.2465,0.38406737690000003,1.3043274129,0.078,0,0.078,1.1685,0.38406737690000003,1.23
2021-03-07 11:30:00,1.347,0.4184148659,1.4104892768,0.074,0,0.074,1.2730000000000001,0.4184148659,1.34
2021-03-07 12:00:00,1.246,0.37469987990000003,1.3011210551,0.106,0,0.106,1.1400000000000001,0.37469987990000003,1.2
2021-03-07 12:30:00,1.2415,0.36533238290000003,1.2941367779,0.13,0,0.13,1.1115,0.36533238290000003,1.17
2021-03-07 13:00:00,1.2555,0.37782237890000003,1.3111178437,0.106,0,0.106,1.1495,0.37782237890000003,1.21
2021-03-07 13:30:00,1.139,0.3434748899,1.1896621369,0.094,0,0.094,1.045,0.3434748899,1.1
2021-03-07 14:00:00,1.208,0.36845488190000003,1.2629421997999999,0.08700000000000001,0,0.08700000000000001,1.121,0.36845488190000003,1.18
2021-03-07 14:30:00,1.34,0.4246598639,1.4056799067,0.048,0,0.048,1.292,0.4246598639,1.3599999999999999
2021-03-07 15:00:00,1.3975,0.4527623549,1.4690132743,0.02,0,0.02,1.3775,0.4527623549,1.45
2021-03-07 15:30:00,1.4405000000000001,0.4652523509,1.5137701279,0.025,0,0.025,1.4155,0.4652523509,1.49
2021-03-07 16:00:00,1.484,0.4621298519,1.5542908351,0.078,0,0.078,1.4060000000000001,0.4621298519,1.48
2021-03-07 16:30:00,1.4945,0.4839873449,1.5709150200000002,0.022,0,0.022,1.4725000000000001,0.4839873449,1.55
2021-03-07 17:00:00,1.744,0.5495598239,1.828538214,0.07200000000000001,0,0.07200000000000001,1.6720000000000002,0.5495598239,1.76
2021-03-07 17:30:00,1.929,0.6057648058,2.0218783346,0.08600000000000001,0,0.08600000000000001,1.843,0.6057648058,1.94
2021-03-07 18:00:00,1.9365,0.6151323028,2.0318513725,0.065,0,0.065,1.8715000000000002,0.6151323028,1.97
2021-03-07 18:30:00,2.007,0.6432347938,2.1075578284,0.05,0,0.05,1.957,0.6432347938,2.06
2021-03-07 19:00:00,1.873,0.5995198078,1.9666095189,0.049,0,0.049,1.824,0.5995198078,1.92
2021-03-07 19:30:00,1.802,0.5870298118,1.895206585,0.016,0,0.016,1.786,0.5870298118,1.88
2021-03-07 20:00:00,1.6865,0.5526823229,1.7747506867,0.005,0,0.005,1.6815,0.5526823229,1.77
2021-03-07 20:30:00,1.6695,0.5464373249,1.7566513598,0.007,0,0.007,1.6625,0.5464373249,1.75
2021-03-07 21:00:00,1.5845,0.5152123349000001,1.6661584558,0.017,0,0.017,1.5675,0.5152123349000001,1.65
2021-03-07 21:30:00,1.4685000000000001,0.4652523509,1.5404388985000002,0.053,0,0.053,1.4155,0.4652523509,1.49
2021-03-07 22:00:00,1.452,0.4621298519,1.5237676988,0.046,0,0.046,1.4060000000000001,0.4621298519,1.48
2021-03-07 22:30:00,1.3435000000000001,0.4340273609,1.4118682658,0.023,0,0.023,1.3205,0.4340273609,1.3900000000000001
2021-03-07 23:00:00,1.242,0.40592486990000004,1.3066518281000001,0.007,0,0.007,1.235,0.40592486990000004,1.3
2021-03-07 23:30:00,1.239,0.40592486990000004,1.3038005983,0.004,0,0.004,1.235,0.40592486990000004,1.3
2021-03-08 00:00:00,1.2455,0.40904736890000004,1.3109500372,0.001,0,0.001,1.2445,0.40904736890000004,1.31
2021-03-08 00:30:00,1.6635,0.5464373249,1.7509500278,0.001,0,0.001,1.6625,0.5464373249,1.75
2021-03-08 01:00:00,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999
2021-03-08 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-08 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2021-03-08 02:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-08 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2021-03-08 03:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2021-03-08 04:00:00,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001
2021-03-08 04:30:00,1.5495,0.5089673369000001,1.6309500299000002,0.001,0,0.001,1.5485,0.5089673369000001,1.63
2021-03-08 05:00:00,1.521,0.4995998399,1.6009500305,0.001,0,0.001,1.52,0.4995998399,1.6
2021-03-08 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-08 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-08 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-08 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2021-03-08 07:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2021-03-08 08:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2021-03-08 08:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2021-03-08 09:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2021-03-08 09:30:00,1.466,0.4808648459,1.5428502844,0.003,0,0.003,1.463,0.4808648459,1.54
2021-03-08 10:00:00,1.365,0.4433948579,1.4352086956,0.016,0,0.016,1.349,0.4433948579,1.42
2021-03-08 10:30:00,1.421,0.4621298519,1.4942573406,0.015,0,0.015,1.4060000000000001,0.4621298519,1.48
