Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-08 11:00:00,1.3155000000000001,0.4277823629,1.3833069074,0.014,0,0.014,1.3014999999999999,0.4277823629,1.37
2021-03-08 11:30:00,1.227,0.39343487390000004,1.2885340508,0.03,0,0.03,1.197,0.39343487390000004,1.26
2021-03-08 12:00:00,1.178,0.37469987990000003,1.236156948,0.038,0,0.038,1.1400000000000001,0.37469987990000003,1.2
2021-03-08 12:30:00,1.1085,0.3528423869,1.1633013367,0.035,0,0.035,1.0735000000000001,0.3528423869,1.13
2021-03-08 13:00:00,1.08,0.3434748899,1.1333026957,0.035,0,0.035,1.045,0.3434748899,1.1
2021-03-08 13:30:00,1.05,0.3309848939,1.100931878,0.043000000000000003,0,0.043000000000000003,1.007,0.3309848939,1.06
2021-03-08 14:00:00,1.0805,0.3341073929,1.1309765692,0.064,0,0.064,1.0165,0.3341073929,1.07
2021-03-08 14:30:00,1.0625,0.3341073929,1.1137926198,0.046,0,0.046,1.0165,0.3341073929,1.07
2021-03-08 15:00:00,1.0505,0.3341073929,1.1023511237,0.034,0,0.034,1.0165,0.3341073929,1.07
2021-03-08 15:30:00,1.1085,0.3528423869,1.1633013367,0.035,0,0.035,1.0735000000000001,0.3528423869,1.13
2021-03-08 16:00:00,1.16,0.37469987990000003,1.2190159966,0.02,0,0.02,1.1400000000000001,0.37469987990000003,1.2
2021-03-08 16:30:00,1.318,0.4246598639,1.3847237992,0.026000000000000002,0,0.026000000000000002,1.292,0.4246598639,1.3599999999999999
2021-03-08 17:00:00,1.4435,0.4714973489,1.5185526003,0.009000000000000001,0,0.009000000000000001,1.4344999999999999,0.4714973489,1.51
2021-03-08 17:30:00,1.608,0.5245798319,1.6914041504,0.012,0,0.012,1.596,0.5245798319,1.6800000000000002
2021-03-08 18:00:00,1.74,0.5620498199,1.8285239949,0.03,0,0.03,1.71,0.5620498199,1.8
2021-03-08 18:30:00,1.915,0.6182548018,2.0123280051,0.034,0,0.034,1.881,0.6182548018,1.98
2021-03-08 19:00:00,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2021-03-08 19:30:00,1.8435000000000001,0.6026423068,1.9395025135,0.01,0,0.01,1.8335,0.6026423068,1.9300000000000002
2021-03-08 20:00:00,1.7235,0.5651723189,1.8138004300000001,0.004,0,0.004,1.7195,0.5651723189,1.81
2021-03-08 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-08 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2021-03-08 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-08 22:00:00,1.4185,0.4652523509,1.4928502939000001,0.003,0,0.003,1.4155,0.4652523509,1.49
2021-03-08 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-03-08 23:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2021-03-08 23:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2021-03-09 00:00:00,1.2645,0.41529236690000004,1.3309500366,0.001,0,0.001,1.2635,0.41529236690000004,1.33
2021-03-09 00:30:00,1.6405,0.5277023309000001,1.7232846544,0.035,0,0.035,1.6055000000000001,0.5277023309000001,1.69
2021-03-09 01:00:00,1.7435,0.5651723189,1.8328153208,0.024,0,0.024,1.7195,0.5651723189,1.81
2021-03-09 01:30:00,1.706,0.5558048219,1.7942561133,0.015,0,0.015,1.691,0.5558048219,1.78
2021-03-09 02:00:00,1.673,0.5433148259,1.7590110858,0.02,0,0.02,1.653,0.5433148259,1.74
2021-03-09 02:30:00,1.6835,0.5464373249,1.7699621465000002,0.021,0,0.021,1.6625,0.5464373249,1.75
2021-03-09 03:00:00,1.6480000000000001,0.5308248299,1.7313806629,0.033,0,0.033,1.615,0.5308248299,1.7000000000000002
2021-03-09 03:30:00,1.6059999999999999,0.5058448379,1.6837799737,0.067,0,0.067,1.5390000000000001,0.5058448379,1.62
2021-03-09 04:00:00,1.6075,0.4964773409,1.6824226580000001,0.097,0,0.097,1.5105,0.4964773409,1.5899999999999999
2021-03-09 04:30:00,1.5430000000000001,0.4746198479,1.6143459976,0.099,0,0.099,1.444,0.4746198479,1.52
2021-03-09 05:00:00,1.505,0.4621298519,1.5743535181000001,0.099,0,0.099,1.4060000000000001,0.4621298519,1.48
2021-03-09 05:30:00,1.467,0.4309048619,1.528976128,0.156,0,0.156,1.311,0.4309048619,1.38
2021-03-09 06:00:00,1.4225,0.39031237490000004,1.4750762692000001,0.23500000000000001,0,0.23500000000000001,1.1875,0.39031237490000004,1.25
2021-03-09 06:30:00,1.6025,0.4527623549,1.6652327165,0.225,0,0.225,1.3775,0.4527623549,1.45
2021-03-09 07:00:00,1.754,0.5058448379,1.8254848671000001,0.215,0,0.215,1.5390000000000001,0.5058448379,1.62
2021-03-09 07:30:00,1.657,0.4496398559,1.7169231200000001,0.289,0,0.289,1.3679999999999999,0.4496398559,1.44
2021-03-09 08:00:00,1.6960000000000002,0.4995998399,1.7680542978,0.176,0,0.176,1.52,0.4995998399,1.6
2021-03-09 08:30:00,1.5675,0.4465173569,1.6298570489,0.209,0,0.209,1.3585,0.4465173569,1.43
2021-03-09 09:00:00,1.447,0.4246598639,1.5080268565,0.155,0,0.155,1.292,0.4246598639,1.3599999999999999
2021-03-09 09:30:00,1.37,0.41216986790000004,1.4306585896000001,0.116,0,0.116,1.254,0.41216986790000004,1.32
2021-03-09 10:00:00,1.4215,0.37782237890000003,1.4708541736,0.272,0,0.272,1.1495,0.37782237890000003,1.21
2021-03-09 10:30:00,1.404,0.2997599039,1.4356434098,0.492,0,0.492,0.912,0.2997599039,0.96
2021-03-09 11:00:00,1.302,0.2685349139,1.3294040018,0.485,0,0.485,0.8170000000000001,0.2685349139,0.86
2021-03-09 11:30:00,1.2685,0.2654124149,1.2959691354,0.461,0,0.461,0.8075,0.2654124149,0.85
2021-03-09 12:00:00,1.324,0.2747799119,1.352213001,0.488,0,0.488,0.836,0.2747799119,0.88
2021-03-09 12:30:00,1.345,0.2747799119,1.372781483,0.509,0,0.509,0.836,0.2747799119,0.88
2021-03-09 13:00:00,1.2495,0.21545243090000002,1.267939273,0.594,0,0.594,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-09 13:30:00,1.2530000000000001,0.21857492990000002,1.2719213812,0.588,0,0.588,0.665,0.21857492990000002,0.7000000000000001
2021-03-09 14:00:00,1.204,0.2560449179,1.2309244493,0.425,0,0.425,0.779,0.2560449179,0.8200000000000001
2021-03-09 14:30:00,1.206,0.2497999199,1.2315989607,0.446,0,0.446,0.76,0.2497999199,0.8
2021-03-09 15:00:00,1.2735,0.2279424269,1.2937387680999999,0.58,0,0.58,0.6935,0.2279424269,0.73
2021-03-09 15:30:00,1.3815,0.140512455,1.3886273798,0.9540000000000001,0,0.9540000000000001,0.42750000000000005,0.140512455,0.45
2021-03-09 16:00:00,1.486,0.143634954,1.4929256512,1.049,0,1.049,0.437,0.143634954,0.46
2021-03-09 16:30:00,1.624,0.19983993590000002,1.6362493697,1.016,0,1.016,0.608,0.19983993590000002,0.64
2021-03-09 17:00:00,1.7965,0.2341874249,1.8116997544000002,1.084,0,1.084,0.7125,0.2341874249,0.75
2021-03-09 17:30:00,1.9885000000000002,0.2841474089,2.0086990815,1.124,0,1.124,0.8645,0.2841474089,0.91
2021-03-09 18:00:00,2.01,0.2997599039,2.0322293178,1.098,0,1.098,0.912,0.2997599039,0.96
2021-03-09 18:30:00,2.1265,0.3465973889,2.1545607441,1.072,0,1.072,1.0545,0.3465973889,1.11
2021-03-09 19:00:00,2.1015,0.3465973889,2.129890138,1.047,0,1.047,1.0545,0.3465973889,1.11
2021-03-09 19:30:00,1.932,0.2935149059,1.9541686212,1.039,0,1.039,0.893,0.2935149059,0.9400000000000001
2021-03-09 20:00:00,1.8435000000000001,0.2654124149,1.8625079866,1.036,0,1.036,0.8075,0.2654124149,0.85
2021-03-09 20:30:00,1.7585000000000002,0.2404324229,1.7748605579,1.027,0,1.027,0.7315,0.2404324229,0.77
2021-03-09 21:00:00,1.6475,0.20296243490000002,1.6599548187000002,1.03,0,1.03,0.6175,0.20296243490000002,0.65
2021-03-09 21:30:00,1.608,0.17485994400000002,1.6174795207,1.076,0,1.076,0.532,0.17485994400000002,0.56
2021-03-09 22:00:00,1.572,0.15612495,1.5797338383000001,1.097,0,1.097,0.47500000000000003,0.15612495,0.5
2021-03-09 22:30:00,1.536,0.137389956,1.54213229,1.118,0,1.118,0.418,0.137389956,0.44
2021-03-09 23:00:00,1.504,0.112409964,1.5081949476,1.162,0,1.162,0.342,0.112409964,0.36
2021-03-09 23:30:00,1.502,0.112409964,1.5062005179,1.16,0,1.16,0.342,0.112409964,0.36
2021-03-10 00:00:00,1.46,0.09991996800000001,1.4634151837,1.156,0,1.156,0.304,0.09991996800000001,0.32
2021-03-10 00:30:00,1.7345000000000002,0.19047243900000002,1.7449269325999999,1.155,0,1.155,0.5795,0.19047243900000002,0.61
2021-03-10 01:00:00,1.843,0.22481992790000002,1.8566617893,1.159,0,1.159,0.684,0.22481992790000002,0.72
2021-03-10 01:30:00,1.8145,0.21545243090000002,1.8272465625,1.159,0,1.159,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-10 02:00:00,1.72,0.18110494200000002,1.7295083116,1.169,0,1.169,0.551,0.18110494200000002,0.58
2021-03-10 02:30:00,1.669,0.18734994,1.6794823607,1.099,0,1.099,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-10 03:00:00,1.6265,0.159247449,1.6342772103,1.142,0,1.142,0.48450000000000004,0.159247449,0.51
2021-03-10 03:30:00,1.613,0.143634954,1.6193825984,1.176,0,1.176,0.437,0.143634954,0.46
2021-03-10 04:00:00,1.5895000000000001,0.134267457,1.5951608069,1.181,0,1.181,0.40850000000000003,0.134267457,0.43
2021-03-10 04:30:00,1.5465,0.128022459,1.5517899341999999,1.157,0,1.157,0.3895,0.128022459,0.41000000000000003
2021-03-10 05:00:00,1.5310000000000001,0.12489996,1.5360862605999999,1.151,0,1.151,0.38,0.12489996,0.4
2021-03-10 05:30:00,1.4815,0.109287465,1.4855254962,1.149,0,1.149,0.3325,0.109287465,0.35000000000000003
2021-03-10 06:00:00,1.4975,0.115532463,1.5019500657,1.146,0,1.146,0.35150000000000003,0.115532463,0.37
2021-03-10 06:30:00,1.655,0.16861494600000002,1.6635672514,1.142,0,1.142,0.513,0.16861494600000002,0.54
2021-03-10 07:00:00,1.75,0.19983993590000002,1.7613733277999999,1.142,0,1.142,0.608,0.19983993590000002,0.64
2021-03-10 07:30:00,1.7395,0.20296243490000002,1.7513006595,1.1219999999999999,0,1.1219999999999999,0.6175,0.20296243490000002,0.65
2021-03-10 08:00:00,1.748,0.19983993590000002,1.7593862566,1.1400000000000001,0,1.1400000000000001,0.608,0.19983993590000002,0.64
2021-03-10 08:30:00,1.7690000000000001,0.20608493390000002,1.7809637839999999,1.142,0,1.142,0.627,0.20608493390000002,0.66
2021-03-10 09:00:00,1.7485,0.19671743690000001,1.7595311876,1.15,0,1.15,0.5985,0.19671743690000001,0.63
2021-03-10 09:30:00,1.741,0.19359493800000002,1.7517305729000001,1.152,0,1.152,0.589,0.19359493800000002,0.62
2021-03-10 10:00:00,1.7235,0.18422744100000002,1.7333182051,1.163,0,1.163,0.5605,0.18422744100000002,0.59
2021-03-10 10:30:00,1.674,0.16861494600000002,1.6824705049,1.161,0,1.161,0.513,0.16861494600000002,0.54
2021-03-10 11:00:00,1.627,0.16236994800000001,1.6350819551,1.133,0,1.133,0.494,0.16236994800000001,0.52
2021-03-10 11:30:00,1.57,0.149879952,1.5771379141000001,1.114,0,1.114,0.456,0.149879952,0.48
2021-03-10 12:00:00,1.6285,0.17798244300000002,1.6381971798000001,1.087,0,1.087,0.5415,0.17798244300000002,0.5700000000000001
2021-03-10 12:30:00,1.6525,0.18422744100000002,1.6627375018000001,1.092,0,1.092,0.5605,0.18422744100000002,0.59
2021-03-10 13:00:00,1.6415000000000002,0.18422744100000002,1.6518056786000002,1.081,0,1.081,0.5605,0.18422744100000002,0.59
2021-03-10 13:30:00,1.6764999999999999,0.18422744100000002,1.6865918297,1.116,0,1.116,0.5605,0.18422744100000002,0.59
2021-03-10 14:00:00,1.62,0.16861494600000002,1.6287513622,1.107,0,1.107,0.513,0.16861494600000002,0.54
2021-03-10 14:30:00,1.633,0.16861494600000002,1.6416820642,1.12,0,1.12,0.513,0.16861494600000002,0.54
2021-03-10 15:00:00,1.609,0.16236994800000001,1.6171719142,1.115,0,1.115,0.494,0.16236994800000001,0.52
2021-03-10 15:30:00,1.595,0.149879952,1.6020265291,1.139,0,1.139,0.456,0.149879952,0.48
2021-03-10 16:00:00,1.6655,0.16549244700000001,1.673701885,1.162,0,1.162,0.5035000000000001,0.16549244700000001,0.53
2021-03-10 16:30:00,1.774,0.20608493390000002,1.7859302898,1.147,0,1.147,0.627,0.20608493390000002,0.66
2021-03-10 17:00:00,1.8665,0.2404324229,1.88192189,1.135,0,1.135,0.7315,0.2404324229,0.77
2021-03-10 17:30:00,1.998,0.2997599039,2.0203613538,1.086,0,1.086,0.912,0.2997599039,0.96
2021-03-10 18:00:00,2.0335,0.3153723989,2.0578100009,1.074,0,1.074,0.9595,0.3153723989,1.01
2021-03-10 18:30:00,2.0125,0.3216173969,2.0380368005,1.034,0,1.034,0.9785,0.3216173969,1.03
2021-03-10 19:00:00,1.9515,0.3153723989,1.9768186563,0.992,0,0.992,0.9595,0.3153723989,1.01
2021-03-10 19:30:00,1.87,0.2685349139,1.8891826274999999,1.053,0,1.053,0.8170000000000001,0.2685349139,0.86
2021-03-10 20:00:00,1.732,0.2310649259,1.7473451290000002,1.029,0,1.029,0.7030000000000001,0.2310649259,0.74
2021-03-10 20:30:00,1.6835,0.21545243090000002,1.6972306856000001,1.028,0,1.028,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-10 21:00:00,1.605,0.18734994,1.6158975834,1.035,0,1.035,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-10 21:30:00,1.5255,0.159247449,1.5337894249000001,1.041,0,1.041,0.48450000000000004,0.159247449,0.51
2021-03-10 22:00:00,1.5115,0.159247449,1.5198657835,1.027,0,1.027,0.48450000000000004,0.159247449,0.51
2021-03-10 22:30:00,1.377,0.118654962,1.3821027458000001,1.016,0,1.016,0.361,0.118654962,0.38
2021-03-10 23:00:00,1.295,0.143634954,1.302941288,0.858,0,0.858,0.437,0.143634954,0.46
2021-03-10 23:30:00,1.3445,0.109287465,1.3489343943,1.012,0,1.012,0.3325,0.109287465,0.35000000000000003
2021-03-11 00:00:00,1.3225,0.09679746900000001,1.3260377069,1.028,0,1.028,0.29450000000000004,0.09679746900000001,0.31
2021-03-11 00:30:00,1.6465,0.19671743690000001,1.6582098782,1.048,0,1.048,0.5985,0.19671743690000001,0.63
2021-03-11 01:00:00,1.752,0.2435549219,1.7688479302,1.011,0,1.011,0.741,0.2435549219,0.78
2021-03-11 01:30:00,1.6760000000000002,0.3247398959,1.7071707589,0.6880000000000001,0,0.6880000000000001,0.988,0.3247398959,1.04
2021-03-11 02:00:00,1.587,0.2935149059,1.6139144959,0.6940000000000001,0,0.6940000000000001,0.893,0.2935149059,0.9400000000000001
2021-03-11 02:30:00,1.5585,0.3528423869,1.597942427,0.485,0,0.485,1.0735000000000001,0.3528423869,1.13
2021-03-11 03:00:00,1.5205000000000002,0.2779024109,1.5456875493000002,0.675,0,0.675,0.8455,0.2779024109,0.89
2021-03-11 03:30:00,1.4815,0.3465973889,1.5215032041,0.427,0,0.427,1.0545,0.3465973889,1.11
2021-03-11 04:00:00,1.455,0.3372298919,1.493569215,0.429,0,0.429,1.026,0.3372298919,1.08
2021-03-11 04:30:00,1.4205,0.19671743690000001,1.4340564842,0.8220000000000001,0,0.8220000000000001,0.5985,0.19671743690000001,0.63
2021-03-11 05:00:00,1.341,0.143634954,1.3486704564,0.904,0,0.904,0.437,0.143634954,0.46
2021-03-11 05:30:00,1.3825,0.146757453,1.3902676001,0.936,0,0.936,0.4465,0.146757453,0.47000000000000003
2021-03-11 06:00:00,1.457,0.16861494600000002,1.4667242413000001,0.9440000000000001,0,0.9440000000000001,0.513,0.16861494600000002,0.54
2021-03-11 06:30:00,1.625,0.20608493390000002,1.6380158729,0.998,0,0.998,0.627,0.20608493390000002,0.66
2021-03-11 07:00:00,1.653,0.21232993190000002,1.6665812311,1.007,0,1.007,0.646,0.21232993190000002,0.68
2021-03-11 07:30:00,1.6715,0.22169742890000002,1.6861381913,0.997,0,0.997,0.6745,0.22169742890000002,0.71
2021-03-11 08:00:00,1.6640000000000001,0.21857492990000002,1.6782940744000001,0.999,0,0.999,0.665,0.21857492990000002,0.7000000000000001
2021-03-11 08:30:00,1.6375000000000002,0.20296243490000002,1.6500303028,1.02,0,1.02,0.6175,0.20296243490000002,0.65
2021-03-11 09:00:00,1.716,0.22481992790000002,1.7306646122,1.032,0,1.032,0.684,0.22481992790000002,0.72
2021-03-11 09:30:00,1.6425,0.20296243490000002,1.6549924471000002,1.025,0,1.025,0.6175,0.20296243490000002,0.65
2021-03-11 10:00:00,1.5230000000000001,0.17485994400000002,1.5330052185,0.991,0,0.991,0.532,0.17485994400000002,0.56
2021-03-11 10:30:00,1.438,0.143634954,1.445155701,1.001,0,1.001,0.437,0.143634954,0.46
2021-03-11 11:00:00,1.4929999999999999,0.16861494600000002,1.5024912645000001,0.98,0,0.98,0.513,0.16861494600000002,0.54
2021-03-11 11:30:00,1.4905,0.17173744500000002,1.5003612898,0.968,0,0.968,0.5225000000000001,0.17173744500000002,0.55
2021-03-11 12:00:00,1.6179999999999999,0.21232993190000002,1.6318725440000001,0.972,0,0.972,0.646,0.21232993190000002,0.68
2021-03-11 12:30:00,1.5265,0.20920743290000002,1.5407692884,0.89,0,0.89,0.6365000000000001,0.20920743290000002,0.67
2021-03-11 13:00:00,1.5550000000000002,0.19359493800000002,1.5670047862,0.966,0,0.966,0.589,0.19359493800000002,0.62
2021-03-11 13:30:00,1.5695000000000001,0.19047243900000002,1.5810154964,0.99,0,0.99,0.5795,0.19047243900000002,0.61
2021-03-11 14:00:00,1.4975,0.16549244700000001,1.5066167396,0.994,0,0.994,0.5035000000000001,0.16549244700000001,0.53
2021-03-11 14:30:00,1.4195,0.134267457,1.4258358952,1.011,0,1.011,0.40850000000000003,0.134267457,0.43
2021-03-11 15:00:00,1.505,0.16236994800000001,1.513733464,1.011,0,1.011,0.494,0.16236994800000001,0.52
2021-03-11 15:30:00,1.516,0.15612495,1.5240180445,1.041,0,1.041,0.47500000000000003,0.15612495,0.5
2021-03-11 16:00:00,1.5505,0.17173744500000002,1.5599820512,1.028,0,1.028,0.5225000000000001,0.17173744500000002,0.55
2021-03-11 16:30:00,1.569,0.18110494200000002,1.5794176142,1.018,0,1.018,0.551,0.18110494200000002,0.58
2021-03-11 17:00:00,1.77,0.2435549219,1.7866782027,1.029,0,1.029,0.741,0.2435549219,0.78
2021-03-11 17:30:00,1.8995000000000002,0.2966374049,1.9225228216999999,0.997,0,0.997,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-11 18:00:00,1.94,0.3060049019,1.9639854887000001,1.009,0,1.009,0.931,0.3060049019,0.98
2021-03-11 18:30:00,1.9905,0.3278623949,2.0173209958,0.993,0,0.993,0.9975,0.3278623949,1.05
2021-03-11 19:00:00,1.976,0.3247398959,2.0025064295,0.988,0,0.988,0.988,0.3247398959,1.04
2021-03-11 19:30:00,1.859,0.2997599039,1.8830127455999999,0.9470000000000001,0,0.9470000000000001,0.912,0.2997599039,0.96
2021-03-11 20:00:00,1.738,0.2622899159,1.7576802895,0.9400000000000001,0,0.9400000000000001,0.798,0.2622899159,0.84
2021-03-11 20:30:00,1.6880000000000002,0.2435549219,1.7054802843,0.9470000000000001,0,0.9470000000000001,0.741,0.2435549219,0.78
2021-03-11 21:00:00,1.6315,0.2279424269,1.647346351,0.9380000000000001,0,0.9380000000000001,0.6935,0.2279424269,0.73
2021-03-11 21:30:00,1.4755,0.19047243900000002,1.4877432574,0.896,0,0.896,0.5795,0.19047243900000002,0.61
2021-03-11 22:00:00,1.404,0.16236994800000001,1.4133577042,0.91,0,0.91,0.494,0.16236994800000001,0.52
2021-03-11 22:30:00,1.4095,0.159247449,1.4184674829000001,0.925,0,0.925,0.48450000000000004,0.159247449,0.51
2021-03-11 23:00:00,1.3094999999999999,0.134267457,1.3163654508,0.901,0,0.901,0.40850000000000003,0.134267457,0.43
2021-03-11 23:30:00,1.2974999999999999,0.17173744500000002,1.3088162590999999,0.775,0,0.775,0.5225000000000001,0.17173744500000002,0.55
2021-03-12 00:00:00,1.2985,0.146757453,1.306767003,0.852,0,0.852,0.4465,0.146757453,0.47000000000000003
2021-03-12 00:30:00,1.6155,0.2466774209,1.6342245868,0.865,0,0.865,0.7505000000000001,0.2466774209,0.79
2021-03-12 01:00:00,1.7229999999999999,0.2810249099,1.745767453,0.868,0,0.868,0.855,0.2810249099,0.9
2021-03-12 01:30:00,1.7135,0.2404324229,1.7302861035000001,0.982,0,0.982,0.7315,0.2404324229,0.77
2021-03-12 02:00:00,1.655,0.22481992790000002,1.6702002874000001,0.971,0,0.971,0.684,0.22481992790000002,0.72
2021-03-12 02:30:00,1.667,0.2310649259,1.6829379074,0.964,0,0.964,0.7030000000000001,0.2310649259,0.74
2021-03-12 03:00:00,1.593,0.19983993590000002,1.6054859078,0.985,0,0.985,0.608,0.19983993590000002,0.64
2021-03-12 03:30:00,1.5550000000000002,0.18110494200000002,1.5655107793,1.004,0,1.004,0.551,0.18110494200000002,0.58
2021-03-12 04:00:00,1.5145,0.16549244700000001,1.5235150147,1.011,0,1.011,0.5035000000000001,0.16549244700000001,0.53
2021-03-12 04:30:00,1.4889999999999999,0.15612495,1.4971626498,1.014,0,1.014,0.47500000000000003,0.15612495,0.5
2021-03-12 05:00:00,1.3885,0.128022459,1.3943894721,0.999,0,0.999,0.3895,0.128022459,0.41000000000000003
2021-03-12 05:30:00,1.369,0.118654962,1.3741324536000001,1.008,0,1.008,0.361,0.118654962,0.38
2021-03-12 06:00:00,1.4395,0.140512455,1.4463415917,1.012,0,1.012,0.42750000000000005,0.140512455,0.45
2021-03-12 06:30:00,1.5635,0.17798244300000002,1.5735977884999999,1.022,0,1.022,0.5415,0.17798244300000002,0.5700000000000001
2021-03-12 07:00:00,1.7355,0.2341874249,1.7512292825,1.023,0,1.023,0.7125,0.2341874249,0.75
2021-03-12 07:30:00,1.7205,0.2404324229,1.7372184663999999,0.989,0,0.989,0.7315,0.2404324229,0.77
2021-03-12 08:00:00,1.7610000000000001,0.2560449179,1.7795167883,0.982,0,0.982,0.779,0.2560449179,0.8200000000000001
2021-03-12 08:30:00,1.7395,0.2591674169,1.7587006566999999,0.9510000000000001,0,0.9510000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-12 09:00:00,1.6775,0.22169742890000002,1.6920862862,1.003,0,1.003,0.6745,0.22169742890000002,0.71
2021-03-12 09:30:00,1.6680000000000001,0.21857492990000002,1.6822600869,1.003,0,1.003,0.665,0.21857492990000002,0.7000000000000001
2021-03-12 10:00:00,1.6880000000000002,0.21857492990000002,1.7020925357,1.023,0,1.023,0.665,0.21857492990000002,0.7000000000000001
2021-03-12 10:30:00,1.5625,0.19047243900000002,1.5740667076000001,0.983,0,0.983,0.5795,0.19047243900000002,0.61
2021-03-12 11:00:00,1.5715,0.19047243900000002,1.5830009476,0.992,0,0.992,0.5795,0.19047243900000002,0.61
2021-03-12 11:30:00,1.542,0.18734994,1.553339628,0.972,0,0.972,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-12 12:00:00,1.5265,0.17173744500000002,1.5361302028,1.004,0,1.004,0.5225000000000001,0.17173744500000002,0.55
2021-03-12 12:30:00,1.436,0.16861494600000002,1.4458654848,0.923,0,0.923,0.513,0.16861494600000002,0.54
2021-03-12 13:00:00,1.407,0.131144958,1.4130987227,1.008,0,1.008,0.399,0.131144958,0.42
2021-03-12 13:30:00,1.409,0.131144958,1.4150901031,1.01,0,1.01,0.399,0.131144958,0.42
2021-03-12 14:00:00,1.3639999999999999,0.112409964,1.3686241265999999,1.022,0,1.022,0.342,0.112409964,0.36
2021-03-12 14:30:00,1.35,0.118654962,1.3552044126,0.989,0,0.989,0.361,0.118654962,0.38
2021-03-12 15:00:00,1.4635,0.140512455,1.470229914,1.036,0,1.036,0.42750000000000005,0.140512455,0.45
2021-03-12 15:30:00,1.4945,0.140512455,1.5010909366,1.067,0,1.067,0.42750000000000005,0.140512455,0.45
2021-03-12 16:00:00,1.562,0.15612495,1.569783106,1.087,0,1.087,0.47500000000000003,0.15612495,0.5
2021-03-12 16:30:00,1.7109999999999999,0.19983993590000002,1.7226308368,1.103,0,1.103,0.608,0.19983993590000002,0.64
2021-03-12 17:00:00,1.768,0.21857492990000002,1.7814597947,1.103,0,1.103,0.665,0.21857492990000002,0.7000000000000001
2021-03-12 17:30:00,1.881,0.2560449179,1.8983466491,1.102,0,1.102,0.779,0.2560449179,0.8200000000000001
2021-03-12 18:00:00,2.025,0.3060049019,2.0479902344,1.094,0,1.094,0.931,0.3060049019,0.98
2021-03-12 18:30:00,2.036,0.3122498999,2.0598048451,1.086,0,1.086,0.9500000000000001,0.3122498999,1.0
2021-03-12 19:00:00,1.945,0.3184948979,1.9709043609,0.976,0,0.976,0.969,0.3184948979,1.02
2021-03-12 19:30:00,1.874,0.3122498999,1.8998357824,0.924,0,0.924,0.9500000000000001,0.3122498999,1.0
2021-03-12 20:00:00,1.837,0.2435549219,1.8530752818,1.096,0,1.096,0.741,0.2435549219,0.78
2021-03-12 20:30:00,1.7705000000000002,0.2279424269,1.7851128816,1.077,0,1.077,0.6935,0.2279424269,0.73
2021-03-12 21:00:00,1.6920000000000002,0.21232993190000002,1.705270653,1.046,0,1.046,0.646,0.21232993190000002,0.68
2021-03-12 21:30:00,1.615,0.18734994,1.625830557,1.045,0,1.045,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-12 22:00:00,1.5145,0.153002451,1.5222089213,1.049,0,1.049,0.4655,0.153002451,0.49
2021-03-12 22:30:00,1.45,0.131144958,1.4559186104,1.051,0,1.051,0.399,0.131144958,0.42
2021-03-12 23:00:00,1.327,0.18110494200000002,1.3393013104,0.776,0,0.776,0.551,0.18110494200000002,0.58
2021-03-12 23:30:00,1.422,0.137389956,1.4286217134,1.004,0,1.004,0.418,0.137389956,0.44
2021-03-13 00:00:00,1.4315,0.121777461,1.4366704563,1.061,0,1.061,0.3705,0.121777461,0.39
2021-03-13 00:30:00,1.6945000000000001,0.20920743290000002,1.7073658073,1.058,0,1.058,0.6365000000000001,0.20920743290000002,0.67
2021-03-13 01:00:00,1.786,0.2435549219,1.8025301662,1.045,0,1.045,0.741,0.2435549219,0.78
2021-03-13 01:30:00,1.7109999999999999,0.22481992790000002,1.7257071015,1.027,0,1.027,0.684,0.22481992790000002,0.72
2021-03-13 02:00:00,1.6895,0.20920743290000002,1.7024035949,1.053,0,1.053,0.6365000000000001,0.20920743290000002,0.67
2021-03-13 02:30:00,1.6905000000000001,0.2279424269,1.7057983468,0.997,0,0.997,0.6935,0.2279424269,0.73
2021-03-13 03:00:00,1.658,0.20608493390000002,1.6707588096000001,1.031,0,1.031,0.627,0.20608493390000002,0.66
2021-03-13 03:30:00,1.6005,0.18422744100000002,1.6110679688,1.04,0,1.04,0.5605,0.18422744100000002,0.59
2021-03-13 04:00:00,1.5310000000000001,0.16861494600000002,1.5402571214,1.018,0,1.018,0.513,0.16861494600000002,0.54
2021-03-13 04:30:00,1.4975,0.153002451,1.5052959842,1.032,0,1.032,0.4655,0.153002451,0.49
2021-03-13 05:00:00,1.427,0.137389956,1.4335986189,1.009,0,1.009,0.418,0.137389956,0.44
2021-03-13 05:30:00,1.4445000000000001,0.140512455,1.4513180217000001,1.017,0,1.017,0.42750000000000005,0.140512455,0.45
2021-03-13 06:00:00,1.4595,0.134267457,1.4656629899,1.051,0,1.051,0.40850000000000003,0.134267457,0.43
2021-03-13 06:30:00,1.5594999999999999,0.16549244700000001,1.5682563566,1.056,0,1.056,0.5035000000000001,0.16549244700000001,0.53
2021-03-13 07:00:00,1.625,0.19359493800000002,1.6364913688,1.036,0,1.036,0.589,0.19359493800000002,0.62
2021-03-13 07:30:00,1.6365,0.19047243900000002,1.6475472679,1.057,0,1.057,0.5795,0.19047243900000002,0.61
2021-03-13 08:00:00,1.658,0.19359493800000002,1.6692642092,1.069,0,1.069,0.589,0.19359493800000002,0.62
2021-03-13 08:30:00,1.6695,0.17798244300000002,1.6789603926,1.1280000000000001,0,1.1280000000000001,0.5415,0.17798244300000002,0.5700000000000001
2021-03-13 09:00:00,1.657,0.17485994400000002,1.6662007682,1.125,0,1.125,0.532,0.17485994400000002,0.56
2021-03-13 09:30:00,1.641,0.18110494200000002,1.6509633551,1.09,0,1.09,0.551,0.18110494200000002,0.58
2021-03-13 10:00:00,1.5325,0.140512455,1.5389281985,1.105,0,1.105,0.42750000000000005,0.140512455,0.45
2021-03-13 10:30:00,1.4615,0.140512455,1.4682390813000001,1.034,0,1.034,0.42750000000000005,0.140512455,0.45
2021-03-13 11:00:00,1.449,0.137389956,1.4554988835,1.031,0,1.031,0.418,0.137389956,0.44
2021-03-13 11:30:00,1.5185,0.20296243490000002,1.5320039163999999,0.901,0,0.901,0.6175,0.20296243490000002,0.65
2021-03-13 12:00:00,1.457,0.149879952,1.4646887041,1.001,0,1.001,0.456,0.149879952,0.48
2021-03-13 12:30:00,1.409,0.12489996,1.4145250086,1.029,0,1.029,0.38,0.12489996,0.4
2021-03-13 13:00:00,1.4235,0.128022459,1.4292452554000001,1.034,0,1.034,0.3895,0.128022459,0.41000000000000003
2021-03-13 13:30:00,1.4545,0.121777461,1.4595889832,1.084,0,1.084,0.3705,0.121777461,0.39
2021-03-13 14:00:00,1.463,0.131144958,1.4688662294000001,1.064,0,1.064,0.399,0.131144958,0.42
2021-03-13 14:30:00,1.4615,0.128022459,1.4670964522,1.072,0,1.072,0.3895,0.128022459,0.41000000000000003
2021-03-13 15:00:00,1.4475,0.121777461,1.4526135068000001,1.077,0,1.077,0.3705,0.121777461,0.39
2021-03-13 15:30:00,1.499,0.137389956,1.5052830299000002,1.081,0,1.081,0.418,0.137389956,0.44
2021-03-13 16:00:00,1.525,0.149879952,1.5323475454,1.069,0,1.069,0.456,0.149879952,0.48
2021-03-13 16:30:00,1.5685,0.17798244300000002,1.5785658048,1.027,0,1.027,0.5415,0.17798244300000002,0.5700000000000001
2021-03-13 17:00:00,1.6945000000000001,0.20920743290000002,1.7073658073,1.058,0,1.058,0.6365000000000001,0.20920743290000002,0.67
2021-03-13 17:30:00,1.8435000000000001,0.2591674169,1.8616283195,1.055,0,1.055,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-13 18:00:00,1.979,0.3060049019,2.0025184144,1.048,0,1.048,0.931,0.3060049019,0.98
2021-03-13 18:30:00,1.9855,0.3091274009,2.0094203144,1.045,0,1.045,0.9405,0.3091274009,0.99
2021-03-13 19:00:00,1.8575,0.2779024109,1.8781735809,1.012,0,1.012,0.8455,0.2779024109,0.89
2021-03-13 19:30:00,1.806,0.2560449179,1.8240600319,1.027,0,1.027,0.779,0.2560449179,0.8200000000000001
2021-03-13 20:00:00,1.717,0.2435549219,1.7341879944,0.976,0,0.976,0.741,0.2435549219,0.78
2021-03-13 20:30:00,1.6219999999999999,0.19983993590000002,1.6342643605,1.014,0,1.014,0.608,0.19983993590000002,0.64
2021-03-13 21:00:00,1.6219999999999999,0.19983993590000002,1.6342643605,1.014,0,1.014,0.608,0.19983993590000002,0.64
2021-03-13 21:30:00,1.5165000000000002,0.17798244300000002,1.5269086417,0.975,0,0.975,0.5415,0.17798244300000002,0.5700000000000001
2021-03-13 22:00:00,1.457,0.149879952,1.4646887041,1.001,0,1.001,0.456,0.149879952,0.48
2021-03-13 22:30:00,1.3885,0.134267457,1.3949767023000001,0.98,0,0.98,0.40850000000000003,0.134267457,0.43
2021-03-13 23:00:00,1.3865,0.128022459,1.3923979316000001,0.997,0,0.997,0.3895,0.128022459,0.41000000000000003
2021-03-13 23:30:00,1.3615,0.121777461,1.3669352582,0.991,0,0.991,0.3705,0.121777461,0.39
2021-03-14 00:00:00,1.349,0.118654962,1.3542082558000001,0.988,0,0.988,0.361,0.118654962,0.38
2021-03-14 00:30:00,1.659,0.22481992790000002,1.6741639705,0.975,0,0.975,0.684,0.22481992790000002,0.72
2021-03-14 01:00:00,1.7625000000000002,0.2654124149,1.782372015,0.9550000000000001,0,0.9550000000000001,0.8075,0.2654124149,0.85
2021-03-14 01:30:00,1.725,0.2560449179,1.7438990796,0.9460000000000001,0,0.9460000000000001,0.779,0.2560449179,0.8200000000000001
2021-03-14 02:00:00,1.6855,0.2404324229,1.7025621868,0.9540000000000001,0,0.9540000000000001,0.7315,0.2404324229,0.77
2021-03-14 02:30:00,1.7085,0.2591674169,1.7280451383000002,0.92,0,0.92,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-14 03:00:00,1.6415000000000002,0.22169742890000002,1.6564033325,0.967,0,0.967,0.6745,0.22169742890000002,0.71
2021-03-14 03:30:00,1.5665,0.19047243900000002,1.5780373886999999,0.987,0,0.987,0.5795,0.19047243900000002,0.61
2021-03-14 04:00:00,1.56,0.18734994,1.5712097250000001,0.99,0,0.99,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-14 04:30:00,1.5045000000000002,0.17798244300000002,1.5149910891,0.963,0,0.963,0.5415,0.17798244300000002,0.5700000000000001
2021-03-14 05:00:00,1.3755,0.121777461,1.3808801541,1.005,0,1.005,0.3705,0.121777461,0.39
2021-03-14 05:30:00,1.4145,0.134267457,1.4208581914,1.006,0,1.006,0.40850000000000003,0.134267457,0.43
2021-03-14 06:00:00,1.4085,0.134267457,1.4148851543,1.0,0,1.0,0.40850000000000003,0.134267457,0.43
2021-03-14 06:30:00,1.498,0.16236994800000001,1.5067740375,1.004,0,1.004,0.494,0.16236994800000001,0.52
2021-03-14 07:00:00,1.5779999999999998,0.18734994,1.5890827543000001,1.008,0,1.008,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-14 07:30:00,1.5085000000000002,0.17173744500000002,1.5182443809000001,0.986,0,0.986,0.5225000000000001,0.17173744500000002,0.55
2021-03-14 08:00:00,1.5465,0.18422744100000002,1.5574344288000002,0.986,0,0.986,0.5605,0.18422744100000002,0.59
2021-03-14 08:30:00,1.5625,0.18422744100000002,1.5733232344,1.002,0,1.002,0.5605,0.18422744100000002,0.59
2021-03-14 09:00:00,1.5525,0.18422744100000002,1.5633924651000002,0.992,0,0.992,0.5605,0.18422744100000002,0.59
2021-03-14 09:30:00,1.501,0.16861494600000002,1.5104409952,0.988,0,0.988,0.513,0.16861494600000002,0.54
2021-03-14 10:00:00,1.426,0.143634954,1.4332156153,0.989,0,0.989,0.437,0.143634954,0.46
2021-03-14 10:30:00,1.413,0.143634954,1.4202816622,0.976,0,0.976,0.437,0.143634954,0.46
2021-03-14 11:00:00,1.3555000000000001,0.128022459,1.3615322251,0.966,0,0.966,0.3895,0.128022459,0.41000000000000003
2021-03-14 11:30:00,1.3915,0.128022459,1.3973768282,1.002,0,1.002,0.3895,0.128022459,0.41000000000000003
2021-03-14 12:00:00,1.3385,0.109287465,1.3429542062,1.006,0,1.006,0.3325,0.109287465,0.35000000000000003
2021-03-14 12:30:00,1.307,0.10616496600000001,1.3113046938,0.984,0,0.984,0.323,0.10616496600000001,0.34
2021-03-14 13:00:00,1.3485,0.134267457,1.3551678863,0.9400000000000001,0,0.9400000000000001,0.40850000000000003,0.134267457,0.43
2021-03-14 13:30:00,1.3745,0.128022459,1.3804492023,0.985,0,0.985,0.3895,0.128022459,0.41000000000000003
2021-03-14 14:00:00,1.3815,0.134267457,1.388009366,0.973,0,0.973,0.40850000000000003,0.134267457,0.43
2021-03-14 14:30:00,1.392,0.143634954,1.3993909388999999,0.9550000000000001,0,0.9550000000000001,0.437,0.143634954,0.46
2021-03-14 15:00:00,1.3855,0.153002451,1.393922523,0.92,0,0.92,0.4655,0.153002451,0.49
2021-03-14 15:30:00,1.411,0.149879952,1.4189379831,0.9550000000000001,0,0.9550000000000001,0.456,0.149879952,0.48
2021-03-14 16:00:00,1.4875,0.16549244700000001,1.496677654,0.984,0,0.984,0.5035000000000001,0.16549244700000001,0.53
2021-03-14 16:30:00,1.6600000000000001,0.19983993590000002,1.6719856459,1.052,0,1.052,0.608,0.19983993590000002,0.64
2021-03-14 17:00:00,1.8525,0.2591674169,1.8705410982,1.064,0,1.064,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-14 17:30:00,1.919,0.2747799119,1.9385729287000002,1.083,0,1.083,0.836,0.2747799119,0.88
2021-03-14 18:00:00,1.9155000000000002,0.2841474089,1.936460689,1.051,0,1.051,0.8645,0.2841474089,0.91
2021-03-14 18:30:00,1.887,0.2747799119,1.9069014133,1.051,0,1.051,0.836,0.2747799119,0.88
2021-03-14 19:00:00,1.834,0.2560449179,1.8517869748,1.055,0,1.055,0.779,0.2560449179,0.8200000000000001
2021-03-14 19:30:00,1.8170000000000002,0.2560449179,1.8349517705,1.038,0,1.038,0.779,0.2560449179,0.8200000000000001
2021-03-14 20:00:00,1.7245,0.2341874249,1.7403287046,1.012,0,1.012,0.7125,0.2341874249,0.75
2021-03-14 20:30:00,1.6855,0.21545243090000002,1.6992145243999999,1.03,0,1.03,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-14 21:00:00,1.583,0.18734994,1.5940479917,1.013,0,1.013,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-14 21:30:00,1.4535,0.153002451,1.4615307043999999,0.988,0,0.988,0.4655,0.153002451,0.49
2021-03-14 22:00:00,1.422,0.143634954,1.4292358098,0.985,0,0.985,0.437,0.143634954,0.46
2021-03-14 22:30:00,1.3655,0.121777461,1.3709193995,0.995,0,0.995,0.3705,0.121777461,0.39
2021-03-14 23:00:00,1.311,0.09991996800000001,1.3148022665,1.007,0,1.007,0.304,0.09991996800000001,0.32
2021-03-14 23:30:00,1.3545,0.109287465,1.3589017625,1.022,0,1.022,0.3325,0.109287465,0.35000000000000003
2021-03-15 00:00:00,1.3585,0.10304246700000001,1.3624022901,1.045,0,1.045,0.3135,0.10304246700000001,0.33
2021-03-15 00:30:00,1.6505,0.19671743690000001,1.6621816989,1.052,0,1.052,0.5985,0.19671743690000001,0.63
2021-03-15 01:00:00,1.748,0.2310649259,1.763205887,1.045,0,1.045,0.7030000000000001,0.2310649259,0.74
2021-03-15 01:30:00,1.7015,0.2279424269,1.7167003233,1.008,0,1.008,0.6935,0.2279424269,0.73
2021-03-15 02:00:00,1.63,0.20608493390000002,1.6429762628,1.003,0,1.003,0.627,0.20608493390000002,0.66
2021-03-15 02:30:00,1.6315,0.20920743290000002,1.6448586565,0.995,0,0.995,0.6365000000000001,0.20920743290000002,0.67
2021-03-15 03:00:00,1.526,0.19359493800000002,1.538231127,0.937,0,0.937,0.589,0.19359493800000002,0.62
2021-03-15 03:30:00,1.472,0.17485994400000002,1.4823494865,0.9400000000000001,0,0.9400000000000001,0.532,0.17485994400000002,0.56
2021-03-15 04:00:00,1.4929999999999999,0.16861494600000002,1.5024912645000001,0.98,0,0.98,0.513,0.16861494600000002,0.54
2021-03-15 04:30:00,1.3945,0.146757453,1.4022011268,0.9480000000000001,0,0.9480000000000001,0.4465,0.146757453,0.47000000000000003
2021-03-15 05:00:00,1.3615,0.140512455,1.3687315296,0.934,0,0.934,0.42750000000000005,0.140512455,0.45
2021-03-15 05:30:00,1.3555000000000001,0.146757453,1.3634214315,0.909,0,0.909,0.4465,0.146757453,0.47000000000000003
2021-03-15 06:00:00,1.3860000000000001,0.16236994800000001,1.3954784126,0.892,0,0.892,0.494,0.16236994800000001,0.52
2021-03-15 06:30:00,1.4855,0.2279424269,1.5028865559,0.792,0,0.792,0.6935,0.2279424269,0.73
2021-03-15 07:00:00,1.6099999999999999,0.2497999199,1.6292636374,0.85,0,0.85,0.76,0.2497999199,0.8
2021-03-15 07:30:00,1.5455,0.2903924069,1.5725450709,0.662,0,0.662,0.8835000000000001,0.2903924069,0.93
2021-03-15 08:00:00,1.505,0.2622899159,1.5276848497,0.707,0,0.707,0.798,0.2622899159,0.84
2021-03-15 08:30:00,1.495,0.2685349139,1.5189259363,0.678,0,0.678,0.8170000000000001,0.2685349139,0.86
2021-03-15 09:00:00,1.603,0.2685349139,1.6253368882,0.786,0,0.786,0.8170000000000001,0.2685349139,0.86
2021-03-15 09:30:00,1.5575,0.2529224189,1.5779024051000001,0.788,0,0.788,0.7695000000000001,0.2529224189,0.81
2021-03-15 10:00:00,1.546,0.2310649259,1.5631720955000001,0.843,0,0.843,0.7030000000000001,0.2310649259,0.74
2021-03-15 10:30:00,1.439,0.18734994,1.4511447205999999,0.869,0,0.869,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-15 11:00:00,1.377,0.20608493390000002,1.3923361663,0.75,0,0.75,0.627,0.20608493390000002,0.66
2021-03-15 11:30:00,1.349,0.21232993190000002,1.3656079232,0.7030000000000001,0,0.7030000000000001,0.646,0.21232993190000002,0.68
2021-03-15 12:00:00,1.357,0.2622899159,1.3821161312,0.559,0,0.559,0.798,0.2622899159,0.84
2021-03-15 12:30:00,1.3875,0.2903924069,1.4175626970000001,0.504,0,0.504,0.8835000000000001,0.2903924069,0.93
2021-03-15 13:00:00,1.4315,0.2966374049,1.461911762,0.529,0,0.529,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-15 13:30:00,1.4235,0.3465973889,1.4650877107,0.369,0,0.369,1.0545,0.3465973889,1.11
2021-03-15 14:00:00,1.3475000000000001,0.38406737690000003,1.4011652294,0.179,0,0.179,1.1685,0.38406737690000003,1.23
2021-03-15 14:30:00,1.3665,0.35908738490000003,1.4128927772,0.274,0,0.274,1.0925,0.35908738490000003,1.15
2021-03-15 15:00:00,1.369,0.3122498999,1.4041584668,0.419,0,0.419,0.9500000000000001,0.3122498999,1.0
2021-03-15 15:30:00,1.343,0.3122498999,1.3788215983,0.393,0,0.393,0.9500000000000001,0.3122498999,1.0
2021-03-15 16:00:00,1.375,0.3247398959,1.4128273072,0.387,0,0.387,0.988,0.3247398959,1.04
2021-03-15 16:30:00,1.4775,0.3403523909,1.5161945785,0.442,0,0.442,1.0355,0.3403523909,1.09
2021-03-15 17:00:00,1.6059999999999999,0.4309048619,1.6628033558,0.295,0,0.295,1.311,0.4309048619,1.38
2021-03-15 17:30:00,1.7485,0.4652523509,1.8093402111999999,0.333,0,0.333,1.4155,0.4652523509,1.49
2021-03-15 18:00:00,1.7730000000000001,0.5120898359,1.8454714845,0.215,0,0.215,1.558,0.5120898359,1.6400000000000001
2021-03-15 18:30:00,1.7835,0.5277023309000001,1.8599306439,0.178,0,0.178,1.6055000000000001,0.5277023309000001,1.69
2021-03-15 19:00:00,1.8,0.5558048219,1.8838574787,0.109,0,0.109,1.691,0.5558048219,1.78
2021-03-15 19:30:00,1.6935,0.5401923269000001,1.7775685641,0.05,0,0.05,1.6435,0.5401923269000001,1.73
2021-03-15 20:00:00,1.5859999999999999,0.5120898359,1.6666229328000002,0.028,0,0.028,1.558,0.5120898359,1.6400000000000001
2021-03-15 20:30:00,1.5045000000000002,0.4839873449,1.5804315866,0.032,0,0.032,1.4725000000000001,0.4839873449,1.55
2021-03-15 21:00:00,1.3915,0.4527623549,1.4633065297,0.014,0,0.014,1.3775,0.4527623549,1.45
2021-03-15 21:30:00,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38
2021-03-15 22:00:00,1.294,0.4184148659,1.3599658084000001,0.021,0,0.021,1.2730000000000001,0.4184148659,1.34
2021-03-15 22:30:00,1.2075,0.38406737690000003,1.2671085194,0.039,0,0.039,1.1685,0.38406737690000003,1.23
2021-03-15 23:00:00,1.1025,0.3465973889,1.1556971922,0.048,0,0.048,1.0545,0.3465973889,1.11
2021-03-15 23:30:00,1.115,0.3372298919,1.164881539,0.089,0,0.089,1.026,0.3372298919,1.08
2021-03-16 00:00:00,1.085,0.3247398959,1.1325550759,0.097,0,0.097,0.988,0.3247398959,1.04
2021-03-16 00:30:00,1.502,0.4621298519,1.571485921,0.096,0,0.096,1.4060000000000001,0.4621298519,1.48
2021-03-16 01:00:00,1.625,0.5120898359,1.703778448,0.067,0,0.067,1.558,0.5120898359,1.6400000000000001
2021-03-16 01:30:00,1.548,0.4933548419,1.6247162829000001,0.047,0,0.047,1.501,0.4933548419,1.58
2021-03-16 02:00:00,1.459,0.4558848539,1.5285653404000001,0.07200000000000001,0,0.07200000000000001,1.387,0.4558848539,1.46
2021-03-16 02:30:00,1.4825,0.4652523509,1.5537908482,0.067,0,0.067,1.4155,0.4652523509,1.49
2021-03-16 03:00:00,1.415,0.4433948579,1.4828432149,0.066,0,0.066,1.349,0.4433948579,1.42
2021-03-16 03:30:00,1.3465,0.4277823629,1.4128198753,0.045,0,0.045,1.3014999999999999,0.4277823629,1.37
2021-03-16 04:00:00,1.3275000000000001,0.40904736890000004,1.3890917896000001,0.083,0,0.083,1.2445,0.40904736890000004,1.31
2021-03-16 04:30:00,1.2665,0.3403523909,1.3114350918,0.231,0,0.231,1.0355,0.3403523909,1.09
2021-03-16 05:00:00,1.23,0.3559648859,1.2804729595,0.147,0,0.147,1.083,0.3559648859,1.1400000000000001
2021-03-16 05:30:00,1.248,0.38094487790000003,1.3048459679,0.089,0,0.089,1.159,0.38094487790000003,1.22
2021-03-16 06:00:00,1.255,0.38718987590000004,1.3133700925,0.077,0,0.077,1.178,0.38718987590000004,1.24
2021-03-16 06:30:00,1.404,0.38718987590000004,1.4564106564000001,0.226,0,0.226,1.178,0.38718987590000004,1.24
2021-03-16 07:00:00,1.5125000000000002,0.37782237890000003,1.5589759458999999,0.363,0,0.363,1.1495,0.37782237890000003,1.21
2021-03-16 07:30:00,1.4595,0.35908738490000003,1.5030249499,0.367,0,0.367,1.0925,0.35908738490000003,1.15
2021-03-16 08:00:00,1.504,0.3497198879,1.5441243473,0.44,0,0.44,1.064,0.3497198879,1.12
2021-03-16 08:30:00,1.466,0.3247398959,1.5015365463,0.47800000000000004,0,0.47800000000000004,0.988,0.3247398959,1.04
2021-03-16 09:00:00,1.449,0.3434748899,1.4891527793,0.404,0,0.404,1.045,0.3434748899,1.1
2021-03-16 09:30:00,1.301,0.2747799119,1.3297010942,0.465,0,0.465,0.836,0.2747799119,0.88
2021-03-16 10:00:00,1.338,0.2685349139,1.3646812815,0.521,0,0.521,0.8170000000000001,0.2685349139,0.86
2021-03-16 10:30:00,1.3545,0.2279424269,1.3735457764,0.661,0,0.661,0.6935,0.2279424269,0.73
2021-03-16 11:00:00,1.25,0.2497999199,1.2747156546,0.49,0,0.49,0.76,0.2497999199,0.8
2021-03-16 11:30:00,1.221,0.2997599039,1.2572577301,0.309,0,0.309,0.912,0.2997599039,0.96
2021-03-16 12:00:00,1.156,0.3060049019,1.1958156212,0.225,0,0.225,0.931,0.3060049019,0.98
2021-03-16 12:30:00,1.1885,0.2903924069,1.2234623002,0.305,0,0.305,0.8835000000000001,0.2903924069,0.93
2021-03-16 13:00:00,1.2325,0.2966374049,1.2676947582,0.33,0,0.33,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-16 13:30:00,1.2785,0.2841474089,1.3096953843999999,0.41400000000000003,0,0.41400000000000003,0.8645,0.2841474089,0.91
2021-03-16 14:00:00,1.2335,0.2529224189,1.2591632142,0.464,0,0.464,0.7695000000000001,0.2529224189,0.81
2021-03-16 14:30:00,1.241,0.21857492990000002,1.2601015832,0.5760000000000001,0,0.5760000000000001,0.665,0.21857492990000002,0.7000000000000001
2021-03-16 15:00:00,1.2645,0.21545243090000002,1.2827236647,0.609,0,0.609,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-16 15:30:00,1.303,0.21857492990000002,1.3212055101,0.638,0,0.638,0.665,0.21857492990000002,0.7000000000000001
2021-03-16 16:00:00,1.407,0.2497999199,1.4290027992,0.647,0,0.647,0.76,0.2497999199,0.8
2021-03-16 16:30:00,1.5385,0.2404324229,1.5571737218,0.807,0,0.807,0.7315,0.2404324229,0.77
2021-03-16 17:00:00,1.5285000000000002,0.2966374049,1.5570183043,0.626,0,0.626,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-16 17:30:00,1.6605,0.39655737290000004,1.7071959466000002,0.454,0,0.454,1.2065000000000001,0.39655737290000004,1.27
2021-03-16 18:00:00,1.718,0.40592486990000004,1.7653042231,0.483,0,0.483,1.235,0.40592486990000004,1.3
2021-03-16 18:30:00,1.764,0.4558848539,1.821956915,0.377,0,0.377,1.387,0.4558848539,1.46
2021-03-16 19:00:00,1.7875,0.4402723589,1.8409225947999999,0.448,0,0.448,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-16 19:30:00,1.6985000000000001,0.40904736890000004,1.7470609606,0.454,0,0.454,1.2445,0.40904736890000004,1.31
2021-03-16 20:00:00,1.629,0.4371498599,1.686636001,0.299,0,0.299,1.33,0.4371498599,1.4
2021-03-16 20:30:00,1.568,0.37469987990000003,1.6121488765,0.428,0,0.428,1.1400000000000001,0.37469987990000003,1.2
2021-03-16 21:00:00,1.4755,0.36533238290000003,1.5200552622,0.364,0,0.364,1.1115,0.36533238290000003,1.17
2021-03-16 21:30:00,1.4395,0.39655737290000004,1.4931235716,0.233,0,0.233,1.2065000000000001,0.39655737290000004,1.27
2021-03-16 22:00:00,1.3255,0.37157738090000003,1.3765972541,0.195,0,0.195,1.1305,0.37157738090000003,1.19
2021-03-16 22:30:00,1.275,0.3372298919,1.3188438117999999,0.249,0,0.249,1.026,0.3372298919,1.08
2021-03-16 23:00:00,1.165,0.2872699079,1.1998954121,0.291,0,0.291,0.874,0.2872699079,0.92
2021-03-16 23:30:00,1.218,0.2872699079,1.2514183953,0.34400000000000003,0,0.34400000000000003,0.874,0.2872699079,0.92
2021-03-17 00:00:00,1.157,0.3060049019,1.1967823528000001,0.226,0,0.226,0.931,0.3060049019,0.98
2021-03-17 00:30:00,1.5190000000000001,0.4558848539,1.585935686,0.132,0,0.132,1.387,0.4558848539,1.46
2021-03-17 01:00:00,1.6245,0.4902323429,1.6968582734000002,0.133,0,0.133,1.4915,0.4902323429,1.57
2021-03-17 01:30:00,1.577,0.4871098439,1.6505165858000002,0.095,0,0.095,1.482,0.4871098439,1.56
2021-03-17 02:00:00,1.5165000000000002,0.4777423469,1.5899716979,0.063,0,0.063,1.4535,0.4777423469,1.53
2021-03-17 02:30:00,1.5215,0.4839873449,1.5966233119000002,0.049,0,0.049,1.4725000000000001,0.4839873449,1.55
2021-03-17 03:00:00,1.4525000000000001,0.4590073529,1.5233003643,0.056,0,0.056,1.3965,0.4590073529,1.47
2021-03-17 03:30:00,1.4115,0.4465173569,1.4804425014,0.053,0,0.053,1.3585,0.4465173569,1.43
2021-03-17 04:00:00,1.3845,0.4402723589,1.4528179514000001,0.045,0,0.045,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-17 04:30:00,1.387,0.4496398559,1.45806207,0.019,0,0.019,1.3679999999999999,0.4496398559,1.44
2021-03-17 05:00:00,1.313,0.4309048619,1.3819001411,0.002,0,0.002,1.311,0.4309048619,1.38
2021-03-17 05:30:00,1.295,0.4246598639,1.3628503218999999,0.003,0,0.003,1.292,0.4246598639,1.3599999999999999
2021-03-17 06:00:00,1.332,0.4309048619,1.3999653567,0.021,0,0.021,1.311,0.4309048619,1.38
2021-03-17 06:30:00,1.465,0.4808648459,1.5419001264999999,0.002,0,0.002,1.463,0.4808648459,1.54
2021-03-17 07:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2021-03-17 07:30:00,1.5779999999999998,0.5183348339,1.6609500294,0.001,0,0.001,1.577,0.5183348339,1.6600000000000001
2021-03-17 08:00:00,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999
2021-03-17 08:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2021-03-17 09:00:00,1.316,0.4309048619,1.3847508801,0.005,0,0.005,1.311,0.4309048619,1.38
2021-03-17 09:30:00,1.2025000000000001,0.39031237490000004,1.2642586761,0.015,0,0.015,1.1875,0.39031237490000004,1.25
2021-03-17 10:00:00,1.204,0.38094487790000003,1.2628281752000001,0.045,0,0.045,1.159,0.38094487790000003,1.22
2021-03-17 10:30:00,1.216,0.3372298919,1.2618953998,0.19,0,0.19,1.026,0.3372298919,1.08
2021-03-17 11:00:00,1.1445,0.3216173969,1.1888305178,0.166,0,0.166,0.9785,0.3216173969,1.03
2021-03-17 11:30:00,1.1665,0.3465973889,1.2169026255,0.112,0,0.112,1.0545,0.3465973889,1.11
2021-03-17 12:00:00,1.083,0.3372298919,1.1342896455,0.057,0,0.057,1.026,0.3372298919,1.08
2021-03-17 12:30:00,1.047,0.3247398959,1.0962048166,0.059000000000000004,0,0.059000000000000004,0.988,0.3247398959,1.04
2021-03-17 13:00:00,1.158,0.36845488190000003,1.215204921,0.037,0,0.037,1.121,0.36845488190000003,1.18
2021-03-17 13:30:00,1.02,0.3247398959,1.0704466358,0.032,0,0.032,0.988,0.3247398959,1.04
2021-03-17 14:00:00,0.8815000000000001,0.2591674169,0.9188090117000001,0.093,0,0.093,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-17 14:30:00,1.0085,0.2779024109,1.0460889064,0.163,0,0.163,0.8455,0.2779024109,0.89
2021-03-17 15:00:00,1.058,0.2560449179,1.088541685,0.279,0,0.279,0.779,0.2560449179,0.8200000000000001
2021-03-17 15:30:00,1.1565,0.2903924069,1.1924009393000001,0.273,0,0.273,0.8835000000000001,0.2903924069,0.93
2021-03-17 16:00:00,1.1715,0.2841474089,1.2054675442,0.307,0,0.307,0.8645,0.2841474089,0.91
2021-03-17 16:30:00,1.1675,0.2654124149,1.1972886035,0.36,0,0.36,0.8075,0.2654124149,0.85
2021-03-17 17:00:00,1.2885,0.3403523909,1.3326935132,0.253,0,0.253,1.0355,0.3403523909,1.09
2021-03-17 17:30:00,1.473,0.4309048619,1.5347338531,0.162,0,0.162,1.311,0.4309048619,1.38
2021-03-17 18:00:00,1.561,0.4871098439,1.6352360686,0.079,0,0.079,1.482,0.4871098439,1.56
2021-03-17 18:30:00,1.6475,0.5089673369000001,1.7243271151,0.099,0,0.099,1.5485,0.5089673369000001,1.63
2021-03-17 19:00:00,1.71,0.5058448379,1.7832495619,0.171,0,0.171,1.5390000000000001,0.5058448379,1.62
2021-03-17 19:30:00,1.6205,0.4902323429,1.6930292378,0.129,0,0.129,1.4915,0.4902323429,1.57
