Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-17 20:00:00,1.5385,0.4340273609,1.5985499679,0.218,0,0.218,1.3205,0.4340273609,1.3900000000000001
2021-03-17 20:30:00,1.4445000000000001,0.4340273609,1.5082970530000002,0.124,0,0.124,1.3205,0.4340273609,1.3900000000000001
2021-03-17 21:00:00,1.3915,0.40280237090000004,1.4486276264,0.166,0,0.166,1.2255,0.40280237090000004,1.29
2021-03-17 21:30:00,1.3525,0.40280237090000004,1.4112072846000001,0.127,0,0.127,1.2255,0.40280237090000004,1.29
2021-03-17 22:00:00,1.2805,0.40280237090000004,1.3423598623,0.055,0,0.055,1.2255,0.40280237090000004,1.29
2021-03-17 22:30:00,1.204,0.39343487390000004,1.2666518859,0.007,0,0.007,1.197,0.39343487390000004,1.26
2021-03-17 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2021-03-17 23:30:00,1.1515,0.37782237890000003,1.2119001609,0.002,0,0.002,1.1495,0.37782237890000003,1.21
2021-03-18 00:00:00,1.123,0.36220988390000003,1.1799682199000001,0.021,0,0.021,1.102,0.36220988390000003,1.16
2021-03-18 00:30:00,1.5045000000000002,0.4714973489,1.5766515151,0.07,0,0.07,1.4344999999999999,0.4714973489,1.51
2021-03-18 01:00:00,1.6360000000000001,0.4995998399,1.7105835262,0.116,0,0.116,1.52,0.4995998399,1.6
2021-03-18 01:30:00,1.5975000000000001,0.4777423469,1.6674063692,0.14400000000000002,0,0.14400000000000002,1.4535,0.4777423469,1.53
2021-03-18 02:00:00,1.54,0.4558848539,1.6060607087,0.153,0,0.153,1.387,0.4558848539,1.46
2021-03-18 02:30:00,1.533,0.4558848539,1.5993498679,0.146,0,0.146,1.387,0.4558848539,1.46
2021-03-18 03:00:00,1.45,0.4371498599,1.5144636014000001,0.12,0,0.12,1.33,0.4371498599,1.4
2021-03-18 03:30:00,1.433,0.4558848539,1.5037685992,0.046,0,0.046,1.387,0.4558848539,1.46
2021-03-18 04:00:00,1.401,0.4558848539,1.4733064854,0.014,0,0.014,1.387,0.4558848539,1.46
2021-03-18 04:30:00,1.3685,0.4465173569,1.4395033866,0.01,0,0.01,1.3585,0.4465173569,1.43
2021-03-18 05:00:00,1.314,0.4309048619,1.3828503173,0.003,0,0.003,1.311,0.4309048619,1.38
2021-03-18 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2021-03-18 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-18 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-18 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2021-03-18 07:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2021-03-18 08:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2021-03-18 08:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2021-03-18 09:00:00,1.2605,0.40904736890000004,1.3252094174,0.016,0,0.016,1.2445,0.40904736890000004,1.31
2021-03-18 09:30:00,1.176,0.36845488190000003,1.2323696686,0.055,0,0.055,1.121,0.36845488190000003,1.18
2021-03-18 10:00:00,1.12,0.3122498999,1.1627123462,0.17,0,0.17,0.9500000000000001,0.3122498999,1.0
2021-03-18 10:30:00,1.0485,0.2654124149,1.0815710795,0.241,0,0.241,0.8075,0.2654124149,0.85
2021-03-18 11:00:00,1.0645,0.2529224189,1.094134361,0.295,0,0.295,0.7695000000000001,0.2529224189,0.81
2021-03-18 11:30:00,1.15,0.2560449179,1.1781591573,0.371,0,0.371,0.779,0.2560449179,0.8200000000000001
2021-03-18 12:00:00,1.217,0.2435549219,1.2411317416,0.47600000000000003,0,0.47600000000000003,0.741,0.2435549219,0.78
2021-03-18 12:30:00,1.1925,0.2466774209,1.217746279,0.442,0,0.442,0.7505000000000001,0.2466774209,0.79
2021-03-18 13:00:00,1.289,0.3060049019,1.3248245167000001,0.358,0,0.358,0.931,0.3060049019,0.98
2021-03-18 13:30:00,1.2725,0.2716574129,1.3011740852,0.446,0,0.446,0.8265,0.2716574129,0.87
2021-03-18 14:00:00,1.237,0.2747799119,1.26715153,0.401,0,0.401,0.836,0.2747799119,0.88
2021-03-18 14:30:00,1.2495,0.2591674169,1.2760948241,0.461,0,0.461,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-18 15:00:00,1.2615,0.2591674169,1.2878470406,0.47300000000000003,0,0.47300000000000003,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-18 15:30:00,1.3155000000000001,0.2903924069,1.3471703678,0.432,0,0.432,0.8835000000000001,0.2903924069,0.93
2021-03-18 16:00:00,1.464,0.2872699079,1.4919182283,0.59,0,0.59,0.874,0.2872699079,0.92
2021-03-18 16:30:00,1.6280000000000001,0.3372298919,1.6625606756,0.602,0,0.602,1.026,0.3372298919,1.08
2021-03-18 17:00:00,1.7275,0.39031237490000004,1.7710448893000001,0.54,0,0.54,1.1875,0.39031237490000004,1.25
2021-03-18 17:30:00,1.7885,0.41529236690000004,1.8360827868,0.525,0,0.525,1.2635,0.41529236690000004,1.33
2021-03-18 18:00:00,1.8479999999999999,0.4433948579,1.9004481051000002,0.499,0,0.499,1.349,0.4433948579,1.42
2021-03-18 18:30:00,1.8685,0.4277823629,1.9168437598999999,0.5670000000000001,0,0.5670000000000001,1.3014999999999999,0.4277823629,1.37
2021-03-18 19:00:00,1.845,0.4246598639,1.8932408722,0.553,0,0.553,1.292,0.4246598639,1.3599999999999999
2021-03-18 19:30:00,1.6925,0.3465973889,1.7276243805,0.638,0,0.638,1.0545,0.3465973889,1.11
2021-03-18 20:00:00,1.5445,0.3465973889,1.5829118737,0.49,0,0.49,1.0545,0.3465973889,1.11
2021-03-18 20:30:00,1.5285000000000002,0.36533238290000003,1.5715533716999999,0.417,0,0.417,1.1115,0.36533238290000003,1.17
2021-03-18 21:00:00,1.473,0.3184948979,1.5070394819000001,0.504,0,0.504,0.969,0.3184948979,1.02
2021-03-18 21:30:00,1.5365,0.20920743290000002,1.5506772714000001,0.9,0,0.9,0.6365000000000001,0.20920743290000002,0.67
2021-03-18 22:00:00,1.429,0.16236994800000001,1.4381950494,0.935,0,0.935,0.494,0.16236994800000001,0.52
2021-03-18 22:30:00,1.3525,0.140512455,1.3597793939,0.925,0,0.925,0.42750000000000005,0.140512455,0.45
2021-03-18 23:00:00,1.226,0.143634954,1.2343852721,0.789,0,0.789,0.437,0.143634954,0.46
2021-03-18 23:30:00,1.194,0.18734994,1.208609118,0.624,0,0.624,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-19 00:00:00,1.1585,0.20296243490000002,1.1761445489,0.541,0,0.541,0.6175,0.20296243490000002,0.65
2021-03-19 00:30:00,1.509,0.3122498999,1.5409675532,0.559,0,0.559,0.9500000000000001,0.3122498999,1.0
2021-03-19 01:00:00,1.6005,0.3465973889,1.637598852,0.546,0,0.546,1.0545,0.3465973889,1.11
2021-03-19 01:30:00,1.5875,0.3528423869,1.6262392198,0.514,0,0.514,1.0735000000000001,0.3528423869,1.13
2021-03-19 02:00:00,1.5035,0.3403523909,1.5415420851000001,0.468,0,0.468,1.0355,0.3403523909,1.09
2021-03-19 02:30:00,1.537,0.3497198879,1.5762845555,0.47300000000000003,0,0.47300000000000003,1.064,0.3497198879,1.12
2021-03-19 03:00:00,1.4304999999999999,0.2966374049,1.4609325789,0.528,0,0.528,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-19 03:30:00,1.3945,0.2466774209,1.4161497096,0.644,0,0.644,0.7505000000000001,0.2466774209,0.79
2021-03-19 04:00:00,1.354,0.2747799119,1.3816005211,0.518,0,0.518,0.836,0.2747799119,0.88
2021-03-19 04:30:00,1.2865,0.2841474089,1.3175059772,0.422,0,0.422,0.8645,0.2841474089,0.91
2021-03-19 05:00:00,1.2675,0.3465973889,1.3140342461,0.213,0,0.213,1.0545,0.3465973889,1.11
2021-03-19 05:30:00,1.232,0.3497198879,1.2806748221,0.168,0,0.168,1.064,0.3497198879,1.12
2021-03-19 06:00:00,1.2615,0.36533238290000003,1.3133354484,0.15,0,0.15,1.1115,0.36533238290000003,1.17
2021-03-19 06:30:00,1.4155,0.41529236690000004,1.4751637197,0.152,0,0.152,1.2635,0.41529236690000004,1.33
2021-03-19 07:00:00,1.561,0.4558848539,1.6262078588,0.17400000000000002,0,0.17400000000000002,1.387,0.4558848539,1.46
2021-03-19 07:30:00,1.4785,0.41529236690000004,1.5357180731,0.215,0,0.215,1.2635,0.41529236690000004,1.33
2021-03-19 08:00:00,1.541,0.4246598639,1.598442054,0.249,0,0.249,1.292,0.4246598639,1.3599999999999999
2021-03-19 08:30:00,1.5295,0.41529236690000004,1.5848779133000002,0.266,0,0.266,1.2635,0.41529236690000004,1.33
2021-03-19 09:00:00,1.403,0.36845488190000003,1.4505750584000001,0.28200000000000003,0,0.28200000000000003,1.121,0.36845488190000003,1.18
2021-03-19 09:30:00,1.353,0.3497198879,1.3974666365,0.289,0,0.289,1.064,0.3497198879,1.12
2021-03-19 10:00:00,1.3495,0.3341073929,1.3902438635,0.333,0,0.333,1.0165,0.3341073929,1.07
2021-03-19 10:30:00,1.295,0.3060049019,1.3306629926,0.364,0,0.364,0.931,0.3060049019,0.98
2021-03-19 11:00:00,1.23,0.2747799119,1.2603190072000001,0.394,0,0.394,0.836,0.2747799119,0.88
2021-03-19 11:30:00,1.3175,0.2903924069,1.3491234191,0.434,0,0.434,0.8835000000000001,0.2903924069,0.93
2021-03-19 12:00:00,1.232,0.2872699079,1.2650486157,0.358,0,0.358,0.874,0.2872699079,0.92
2021-03-19 12:30:00,1.274,0.2872699079,1.3059862174,0.4,0,0.4,0.874,0.2872699079,0.92
2021-03-19 13:00:00,1.2805,0.2529224189,1.3052394416,0.511,0,0.511,0.7695000000000001,0.2529224189,0.81
2021-03-19 13:30:00,1.215,0.2747799119,1.2456841494,0.379,0,0.379,0.836,0.2747799119,0.88
2021-03-19 14:00:00,1.2025000000000001,0.2279424269,1.2239133956,0.509,0,0.509,0.6935,0.2279424269,0.73
2021-03-19 14:30:00,1.1925,0.18422744100000002,1.2066465928,0.632,0,0.632,0.5605,0.18422744100000002,0.59
2021-03-19 15:00:00,1.2065000000000001,0.21545243090000002,1.2255863903,0.551,0,0.551,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-19 15:30:00,1.139,0.20608493390000002,1.1574938445,0.512,0,0.512,0.627,0.20608493390000002,0.66
2021-03-19 16:00:00,1.2085,0.20920743290000002,1.2264746226,0.5720000000000001,0,0.5720000000000001,0.6365000000000001,0.20920743290000002,0.67
2021-03-19 16:30:00,1.3559999999999999,0.2747799119,1.3835606239,0.52,0,0.52,0.836,0.2747799119,0.88
2021-03-19 17:00:00,1.441,0.3559648859,1.4843153304,0.358,0,0.358,1.083,0.3559648859,1.1400000000000001
2021-03-19 17:30:00,1.6095000000000002,0.4277823629,1.6653792361000002,0.308,0,0.308,1.3014999999999999,0.4277823629,1.37
2021-03-19 18:00:00,1.7165,0.4590073529,1.7768117514,0.32,0,0.32,1.3965,0.4590073529,1.47
2021-03-19 18:30:00,1.7149999999999999,0.4683748499,1.7778076386000001,0.29,0,0.29,1.425,0.4683748499,1.5
2021-03-19 19:00:00,1.6775,0.4714973489,1.7425027977,0.243,0,0.243,1.4344999999999999,0.4714973489,1.51
2021-03-19 19:30:00,1.5895000000000001,0.4652523509,1.6561914141,0.17400000000000002,0,0.17400000000000002,1.4155,0.4652523509,1.49
2021-03-19 20:00:00,1.461,0.39967987190000004,1.5146831351999999,0.245,0,0.245,1.216,0.39967987190000004,1.28
2021-03-19 20:30:00,1.4615,0.40904736890000004,1.5176633355,0.217,0,0.217,1.2445,0.40904736890000004,1.31
2021-03-19 21:00:00,1.404,0.4309048619,1.4686371233,0.093,0,0.093,1.311,0.4309048619,1.38
2021-03-19 21:30:00,1.334,0.4309048619,1.4018683961,0.023,0,0.023,1.311,0.4309048619,1.38
2021-03-19 22:00:00,1.249,0.39343487390000004,1.3095006682,0.052000000000000005,0,0.052000000000000005,1.197,0.39343487390000004,1.26
2021-03-19 22:30:00,1.181,0.37469987990000003,1.2390161419,0.041,0,0.041,1.1400000000000001,0.37469987990000003,1.2
2021-03-19 23:00:00,1.116,0.36220988390000003,1.1733081437,0.014,0,0.014,1.102,0.36220988390000003,1.16
2021-03-19 23:30:00,1.121,0.3559648859,1.1761598531,0.038,0,0.038,1.083,0.3559648859,1.1400000000000001
2021-03-20 00:00:00,1.1075,0.3465973889,1.1604680090000001,0.053,0,0.053,1.0545,0.3465973889,1.11
2021-03-20 00:30:00,1.5185,0.4902323429,1.5956722721,0.027,0,0.027,1.4915,0.4902323429,1.57
2021-03-20 01:00:00,1.593,0.5058448379,1.6713850544,0.054,0,0.054,1.5390000000000001,0.5058448379,1.62
2021-03-20 01:30:00,1.5135,0.4777423469,1.5871105822,0.06,0,0.06,1.4535,0.4777423469,1.53
2021-03-20 02:00:00,1.47,0.4808648459,1.5466515445,0.007,0,0.007,1.463,0.4808648459,1.54
2021-03-20 02:30:00,1.49,0.4871098439,1.5676019903,0.008,0,0.008,1.482,0.4871098439,1.56
2021-03-20 03:00:00,1.3775,0.4465173569,1.4480621534,0.019,0,0.019,1.3585,0.4465173569,1.43
2021-03-20 03:30:00,1.358,0.4433948579,1.4285527642,0.009000000000000001,0,0.009000000000000001,1.349,0.4433948579,1.42
2021-03-20 04:00:00,1.279,0.4184148659,1.3457013042,0.006,0,0.006,1.2730000000000001,0.4184148659,1.34
2021-03-20 04:30:00,1.2705,0.41529236690000004,1.3366517871,0.007,0,0.007,1.2635,0.41529236690000004,1.33
2021-03-20 05:00:00,1.22,0.39967987190000004,1.2838006076,0.004,0,0.004,1.216,0.39967987190000004,1.28
2021-03-20 05:30:00,1.1885,0.39031237490000004,1.2509500390000001,0.001,0,0.001,1.1875,0.39031237490000004,1.25
2021-03-20 06:00:00,1.236,0.40592486990000004,1.3009500375,0.001,0,0.001,1.235,0.40592486990000004,1.3
2021-03-20 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-03-20 07:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2021-03-20 07:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2021-03-20 08:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2021-03-20 08:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2021-03-20 09:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2021-03-20 09:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-20 10:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2021-03-20 10:30:00,1.2455,0.40904736890000004,1.3109500372,0.001,0,0.001,1.2445,0.40904736890000004,1.31
2021-03-20 11:00:00,1.2275,0.40280237090000004,1.2919001509,0.002,0,0.002,1.2255,0.40280237090000004,1.29
2021-03-20 11:30:00,1.201,0.39343487390000004,1.2638006172,0.004,0,0.004,1.197,0.39343487390000004,1.26
2021-03-20 12:00:00,1.1555,0.37782237890000003,1.2157014436,0.006,0,0.006,1.1495,0.37782237890000003,1.21
2021-03-20 12:30:00,1.163,0.38094487790000003,1.2238006374000001,0.004,0,0.004,1.159,0.38094487790000003,1.22
2021-03-20 13:00:00,1.2365,0.39655737290000004,1.2985337885,0.03,0,0.03,1.2065000000000001,0.39655737290000004,1.27
2021-03-20 13:30:00,1.1935,0.38406737690000003,1.2537743019,0.025,0,0.025,1.1685,0.38406737690000003,1.23
2021-03-20 14:00:00,1.182,0.38718987590000004,1.2438006271,0.004,0,0.004,1.178,0.38718987590000004,1.24
2021-03-20 14:30:00,1.1725,0.37782237890000003,1.2318709348,0.023,0,0.023,1.1495,0.37782237890000003,1.21
2021-03-20 15:00:00,1.1665,0.36533238290000003,1.2223706476,0.055,0,0.055,1.1115,0.36533238290000003,1.17
2021-03-20 15:30:00,1.205,0.38094487790000003,1.2637816267,0.046,0,0.046,1.159,0.38094487790000003,1.22
2021-03-20 16:00:00,1.237,0.39343487390000004,1.2980600911,0.04,0,0.04,1.197,0.39343487390000004,1.26
2021-03-20 16:30:00,1.3075,0.4215373649,1.3737721791,0.025,0,0.025,1.2825,0.4215373649,1.35
2021-03-20 17:00:00,1.4515,0.4590073529,1.5223468724,0.055,0,0.055,1.3965,0.4590073529,1.47
2021-03-20 17:30:00,1.546,0.4995998399,1.6247202835999999,0.026000000000000002,0,0.026000000000000002,1.52,0.4995998399,1.6
2021-03-20 18:00:00,1.706,0.5558048219,1.7942561133,0.015,0,0.015,1.691,0.5558048219,1.78
2021-03-20 18:30:00,1.714,0.5558048219,1.8018643123,0.023,0,0.023,1.691,0.5558048219,1.78
2021-03-20 19:00:00,1.7185000000000001,0.5526823229,1.8051869709,0.037,0,0.037,1.6815,0.5526823229,1.77
2021-03-20 19:30:00,1.675,0.5370698279,1.758996589,0.041,0,0.041,1.634,0.5370698279,1.72
2021-03-20 20:00:00,1.5695000000000001,0.5027223389000001,1.6480473294,0.04,0,0.04,1.5295,0.5027223389000001,1.6099999999999999
2021-03-20 20:30:00,1.5150000000000001,0.4621298519,1.5839157175,0.109,0,0.109,1.4060000000000001,0.4621298519,1.48
2021-03-20 21:00:00,1.3965,0.4215373649,1.4587343829,0.114,0,0.114,1.2825,0.4215373649,1.35
2021-03-20 21:30:00,1.345,0.39967987190000004,1.4031282906,0.129,0,0.129,1.216,0.39967987190000004,1.28
2021-03-20 22:00:00,1.296,0.38718987590000004,1.352601937,0.11800000000000001,0,0.11800000000000001,1.178,0.38718987590000004,1.24
2021-03-20 22:30:00,1.174,0.3309848939,1.2197651413,0.167,0,0.167,1.007,0.3309848939,1.06
2021-03-20 23:00:00,1.0755,0.3153723989,1.1207854389,0.116,0,0.116,0.9595,0.3153723989,1.01
2021-03-20 23:30:00,1.1075,0.3091274009,1.1498330314,0.167,0,0.167,0.9405,0.3091274009,0.99
2021-03-21 00:00:00,1.0965,0.2903924069,1.1343015472,0.213,0,0.213,0.8835000000000001,0.2903924069,0.93
2021-03-21 00:30:00,1.532,0.4246598639,1.5897672786000001,0.24,0,0.24,1.292,0.4246598639,1.3599999999999999
2021-03-21 01:00:00,1.604,0.4558848539,1.6675272112,0.217,0,0.217,1.387,0.4558848539,1.46
2021-03-21 01:30:00,1.564,0.4558848539,1.6290877816,0.177,0,0.177,1.387,0.4558848539,1.46
2021-03-21 02:00:00,1.475,0.38094487790000003,1.5233988316,0.316,0,0.316,1.159,0.38094487790000003,1.22
2021-03-21 02:30:00,1.455,0.3184948979,1.4894509055,0.486,0,0.486,0.969,0.3184948979,1.02
2021-03-21 03:00:00,1.4025,0.3216173969,1.4389037494,0.424,0,0.424,0.9785,0.3216173969,1.03
2021-03-21 03:30:00,1.288,0.2810249099,1.3183015588,0.433,0,0.433,0.855,0.2810249099,0.9
2021-03-21 04:00:00,1.272,0.2935149059,1.3054252181,0.379,0,0.379,0.893,0.2935149059,0.9400000000000001
2021-03-21 04:30:00,1.2025000000000001,0.2841474089,1.235615636,0.338,0,0.338,0.8645,0.2841474089,0.91
2021-03-21 05:00:00,1.1605,0.2779024109,1.1933105212,0.315,0,0.315,0.8455,0.2779024109,0.89
2021-03-21 05:30:00,1.16,0.2622899159,1.1892838181,0.362,0,0.362,0.798,0.2622899159,0.84
2021-03-21 06:00:00,1.2305,0.3091274009,1.2687355911,0.29,0,0.29,0.9405,0.3091274009,0.99
2021-03-21 06:30:00,1.304,0.3434748899,1.3484772894,0.259,0,0.259,1.045,0.3434748899,1.1
2021-03-21 07:00:00,1.3615,0.37782237890000003,1.4129515208,0.212,0,0.212,1.1495,0.37782237890000003,1.21
2021-03-21 07:30:00,1.289,0.36845488190000003,1.3406267191,0.168,0,0.168,1.121,0.36845488190000003,1.18
2021-03-21 08:00:00,1.2985,0.38406737690000003,1.3541085629,0.13,0,0.13,1.1685,0.38406737690000003,1.23
2021-03-21 08:30:00,1.401,0.40592486990000004,1.4586212668,0.166,0,0.166,1.235,0.40592486990000004,1.3
2021-03-21 09:00:00,1.387,0.39967987190000004,1.44343791,0.171,0,0.171,1.216,0.39967987190000004,1.28
2021-03-21 09:30:00,1.4075,0.4215373649,1.4692685255,0.125,0,0.125,1.2825,0.4215373649,1.35
2021-03-21 10:00:00,1.393,0.4371498599,1.4599825341,0.063,0,0.063,1.33,0.4371498599,1.4
2021-03-21 10:30:00,1.3905,0.4340273609,1.4566639969000001,0.07,0,0.07,1.3205,0.4340273609,1.3900000000000001
2021-03-21 11:00:00,1.3065,0.41529236690000004,1.3709157523,0.043000000000000003,0,0.043000000000000003,1.2635,0.41529236690000004,1.33
2021-03-21 11:30:00,1.2555,0.39655737290000004,1.3166389027,0.049,0,0.049,1.2065000000000001,0.39655737290000004,1.27
2021-03-21 12:00:00,1.199,0.36220988390000003,1.2525162673999999,0.097,0,0.097,1.102,0.36220988390000003,1.16
2021-03-21 12:30:00,1.2065000000000001,0.37157738090000003,1.262423067,0.076,0,0.076,1.1305,0.37157738090000003,1.19
2021-03-21 13:00:00,1.1795,0.35908738490000003,1.2329493096,0.08700000000000001,0,0.08700000000000001,1.0925,0.35908738490000003,1.15
2021-03-21 13:30:00,1.1400000000000001,0.3434748899,1.1906195866,0.095,0,0.095,1.045,0.3434748899,1.1
2021-03-21 14:00:00,1.2185,0.37782237890000003,1.2757319468000001,0.069,0,0.069,1.1495,0.37782237890000003,1.21
2021-03-21 14:30:00,1.2175,0.38406737690000003,1.2766416882,0.049,0,0.049,1.1685,0.38406737690000003,1.23
2021-03-21 15:00:00,1.2575,0.40280237090000004,1.3204378062,0.032,0,0.032,1.2255,0.40280237090000004,1.29
2021-03-21 15:30:00,1.2545,0.39655737290000004,1.3156853727,0.048,0,0.048,1.2065000000000001,0.39655737290000004,1.27
2021-03-21 16:00:00,1.2695,0.39031237490000004,1.3281468292,0.082,0,0.082,1.1875,0.39031237490000004,1.25
2021-03-21 16:30:00,1.4405000000000001,0.4527623549,1.5099781454999999,0.063,0,0.063,1.3775,0.4527623549,1.45
2021-03-21 17:00:00,1.5710000000000002,0.4995998399,1.6485269182,0.051000000000000004,0,0.051000000000000004,1.52,0.4995998399,1.6
2021-03-21 17:30:00,1.6925,0.5339473289000001,1.7747270213,0.068,0,0.068,1.6245,0.5339473289000001,1.71
2021-03-21 18:00:00,1.6855,0.5401923269000001,1.7699485868,0.042,0,0.042,1.6435,0.5401923269000001,1.73
2021-03-21 18:30:00,1.698,0.5495598239,1.7847184652,0.026000000000000002,0,0.026000000000000002,1.6720000000000002,0.5495598239,1.76
2021-03-21 19:00:00,1.6995,0.5526823229,1.7871088383,0.018000000000000002,0,0.018000000000000002,1.6815,0.5526823229,1.77
2021-03-21 19:30:00,1.589,0.5183348339,1.6714042001,0.012,0,0.012,1.577,0.5183348339,1.6600000000000001
2021-03-21 20:00:00,1.4945,0.4902323429,1.572850279,0.003,0,0.003,1.4915,0.4902323429,1.57
2021-03-21 20:30:00,1.4185,0.4652523509,1.4928502939000001,0.003,0,0.003,1.4155,0.4652523509,1.49
2021-03-21 21:00:00,1.3825,0.4527623549,1.4547508378,0.005,0,0.005,1.3775,0.4527623549,1.45
2021-03-21 21:30:00,1.275,0.4184148659,1.3419001453,0.002,0,0.002,1.2730000000000001,0.4184148659,1.34
2021-03-21 22:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2021-03-21 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2021-03-21 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2021-03-21 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2021-03-22 00:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2021-03-22 00:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-22 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2021-03-22 01:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2021-03-22 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2021-03-22 02:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2021-03-22 03:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2021-03-22 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2021-03-22 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2021-03-22 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2021-03-22 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2021-03-22 05:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2021-03-22 06:00:00,1.2885,0.4215373649,1.3557012945,0.006,0,0.006,1.2825,0.4215373649,1.35
2021-03-22 06:30:00,1.4485000000000001,0.4714973489,1.5233062726000002,0.014,0,0.014,1.4344999999999999,0.4714973489,1.51
2021-03-22 07:00:00,1.508,0.4871098439,1.5847207956,0.026000000000000002,0,0.026000000000000002,1.482,0.4871098439,1.56
2021-03-22 07:30:00,1.441,0.4683748499,1.5152082365,0.016,0,0.016,1.425,0.4683748499,1.5
2021-03-22 08:00:00,1.4365,0.4714973489,1.511900129,0.002,0,0.002,1.4344999999999999,0.4714973489,1.51
2021-03-22 08:30:00,1.4185,0.4652523509,1.4928502939000001,0.003,0,0.003,1.4155,0.4652523509,1.49
2021-03-22 09:00:00,1.337,0.4309048619,1.4047234603,0.026000000000000002,0,0.026000000000000002,1.311,0.4309048619,1.38
2021-03-22 09:30:00,1.3385,0.4215373649,1.4033089467,0.056,0,0.056,1.2825,0.4215373649,1.35
2021-03-22 10:00:00,1.2765,0.39655737290000004,1.3366787198,0.07,0,0.07,1.2065000000000001,0.39655737290000004,1.27
2021-03-22 10:30:00,1.1685,0.35908738490000003,1.2224303661,0.076,0,0.076,1.0925,0.35908738490000003,1.15
2021-03-22 11:00:00,1.112,0.3372298919,1.162010327,0.08600000000000001,0,0.08600000000000001,1.026,0.3372298919,1.08
2021-03-22 11:30:00,1.1585,0.3528423869,1.2110408746,0.085,0,0.085,1.0735000000000001,0.3528423869,1.13
2021-03-22 12:00:00,1.1755,0.35908738490000003,1.2291232648000001,0.083,0,0.083,1.0925,0.35908738490000003,1.15
2021-03-22 12:30:00,1.107,0.3309848939,1.1554220008,0.1,0,0.1,1.007,0.3309848939,1.06
2021-03-22 13:00:00,1.0975,0.3341073929,1.1472288351,0.081,0,0.081,1.0165,0.3341073929,1.07
2021-03-22 13:30:00,0.992,0.3184948979,1.0418747525,0.023,0,0.023,0.969,0.3184948979,1.02
2021-03-22 14:00:00,0.9400000000000001,0.2872699079,0.9829160697,0.066,0,0.066,0.874,0.2872699079,0.92
2021-03-22 14:30:00,0.9380000000000001,0.2685349139,0.9756818129,0.121,0,0.121,0.8170000000000001,0.2685349139,0.86
2021-03-22 15:00:00,0.891,0.2560449179,0.9270598686,0.112,0,0.112,0.779,0.2560449179,0.8200000000000001
2021-03-22 15:30:00,0.908,0.2810249099,0.9504940820000001,0.053,0,0.053,0.855,0.2810249099,0.9
2021-03-22 16:00:00,0.9685,0.2966374049,1.0129096702,0.066,0,0.066,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-22 16:30:00,1.115,0.3497198879,1.1685585137,0.051000000000000004,0,0.051000000000000004,1.064,0.3497198879,1.12
2021-03-22 17:00:00,1.179,0.36845488190000003,1.2352327716,0.058,0,0.058,1.121,0.36845488190000003,1.18
2021-03-22 17:30:00,1.4135,0.4590073529,1.48615948,0.017,0,0.017,1.3965,0.4590073529,1.47
2021-03-22 18:00:00,1.557,0.5058448379,1.6371096481,0.018000000000000002,0,0.018000000000000002,1.5390000000000001,0.5058448379,1.62
2021-03-22 18:30:00,1.6215000000000002,0.5277023309000001,1.7052073187999999,0.016,0,0.016,1.6055000000000001,0.5277023309000001,1.69
2021-03-22 19:00:00,1.722,0.5620498199,1.8114038755,0.012,0,0.012,1.71,0.5620498199,1.8
2021-03-22 19:30:00,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77
2021-03-22 20:00:00,1.5365,0.5027223389000001,1.6166514776,0.007,0,0.007,1.5295,0.5027223389000001,1.6099999999999999
2021-03-22 20:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2021-03-22 21:00:00,1.4375,0.4714973489,1.51285029,0.003,0,0.003,1.4344999999999999,0.4714973489,1.51
2021-03-22 21:30:00,1.3205,0.4277823629,1.3880626786999999,0.019,0,0.019,1.3014999999999999,0.4277823629,1.37
2021-03-22 22:00:00,1.2875,0.4215373649,1.3547508996,0.005,0,0.005,1.2825,0.4215373649,1.35
2021-03-22 22:30:00,1.1555,0.37782237890000003,1.2157014436,0.006,0,0.006,1.1495,0.37782237890000003,1.21
2021-03-22 23:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2021-03-22 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2021-03-23 00:00:00,1.09,0.3559648859,1.1466520832,0.007,0,0.007,1.083,0.3559648859,1.1400000000000001
2021-03-23 00:30:00,1.459,0.4683748499,1.5323367775999999,0.034,0,0.034,1.425,0.4683748499,1.5
2021-03-23 01:00:00,1.579,0.5120898359,1.6599629514,0.021,0,0.021,1.558,0.5120898359,1.6400000000000001
2021-03-23 01:30:00,1.5015,0.4839873449,1.5775759887,0.029,0,0.029,1.4725000000000001,0.4839873449,1.55
2021-03-23 02:00:00,1.445,0.4558848539,1.5152082365,0.058,0,0.058,1.387,0.4558848539,1.46
2021-03-23 02:30:00,1.463,0.4683748499,1.5361458263999999,0.038,0,0.038,1.425,0.4683748499,1.5
2021-03-23 03:00:00,1.387,0.4371498599,1.4542589178,0.057,0,0.057,1.33,0.4371498599,1.4
2021-03-23 03:30:00,1.3235000000000001,0.41529236690000004,1.3871265262999999,0.06,0,0.06,1.2635,0.41529236690000004,1.33
2021-03-23 04:00:00,1.272,0.40592486990000004,1.335199985,0.037,0,0.037,1.235,0.40592486990000004,1.3
2021-03-23 04:30:00,1.229,0.36845488190000003,1.2830432573000001,0.108,0,0.108,1.121,0.36845488190000003,1.18
2021-03-23 05:00:00,1.156,0.3309848939,1.2024504148,0.149,0,0.149,1.007,0.3309848939,1.06
2021-03-23 05:30:00,1.174,0.3434748899,1.223213391,0.129,0,0.129,1.045,0.3434748899,1.1
2021-03-23 06:00:00,1.233,0.3247398959,1.275047058,0.245,0,0.245,0.988,0.3247398959,1.04
2021-03-23 06:30:00,1.397,0.3247398959,1.4342471893,0.40900000000000003,0,0.40900000000000003,0.988,0.3247398959,1.04
2021-03-23 07:00:00,1.455,0.36220988390000003,1.4994068827,0.353,0,0.353,1.102,0.36220988390000003,1.16
2021-03-23 07:30:00,1.4100000000000001,0.38718987590000004,1.4621956093000001,0.232,0,0.232,1.178,0.38718987590000004,1.24
2021-03-23 08:00:00,1.354,0.3497198879,1.3984348394000001,0.29,0,0.29,1.064,0.3497198879,1.12
2021-03-23 08:30:00,1.288,0.2747799119,1.3169844342,0.452,0,0.452,0.836,0.2747799119,0.88
2021-03-23 09:00:00,1.3415,0.18422744100000002,1.3540908389,0.781,0,0.781,0.5605,0.18422744100000002,0.59
2021-03-23 09:30:00,1.3775,0.19047243900000002,1.3906063426,0.798,0,0.798,0.5795,0.19047243900000002,0.61
2021-03-23 10:00:00,1.299,0.19983993590000002,1.3142819332,0.6910000000000001,0,0.6910000000000001,0.608,0.19983993590000002,0.64
2021-03-23 10:30:00,1.2335,0.17173744500000002,1.2453979284,0.711,0,0.711,0.5225000000000001,0.17173744500000002,0.55
2021-03-23 11:00:00,1.1275,0.121777461,1.1340573178,0.757,0,0.757,0.3705,0.121777461,0.39
2021-03-23 11:30:00,1.0075,0.121777461,1.0148329912,0.637,0,0.637,0.3705,0.121777461,0.39
2021-03-23 12:00:00,1.1085,0.140512455,1.1173701267,0.681,0,0.681,0.42750000000000005,0.140512455,0.45
2021-03-23 12:30:00,1.12,0.143634954,1.129172706,0.683,0,0.683,0.437,0.143634954,0.46
2021-03-23 13:00:00,1.1115,0.146757453,1.1211467344,0.665,0,0.665,0.4465,0.146757453,0.47000000000000003
2021-03-23 13:30:00,1.1,0.15612495,1.1110243022,0.625,0,0.625,0.47500000000000003,0.15612495,0.5
2021-03-23 14:00:00,1.0435,0.121777461,1.0505817436,0.673,0,0.673,0.3705,0.121777461,0.39
2021-03-23 14:30:00,1.0495,0.115532463,1.05583995,0.6980000000000001,0,0.6980000000000001,0.35150000000000003,0.115532463,0.37
2021-03-23 15:00:00,1.0465,0.134267457,1.0550781962,0.638,0,0.638,0.40850000000000003,0.134267457,0.43
2021-03-23 15:30:00,1.006,0.137389956,1.0153383672,0.588,0,0.588,0.418,0.137389956,0.44
2021-03-23 16:00:00,1.0855,0.19047243900000002,1.1020843888,0.506,0,0.506,0.5795,0.19047243900000002,0.61
2021-03-23 16:30:00,1.183,0.20608493390000002,1.200816389,0.556,0,0.556,0.627,0.20608493390000002,0.66
2021-03-23 17:00:00,1.3665,0.2966374049,1.3983261422,0.464,0,0.464,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-23 17:30:00,1.532,0.3434748899,1.5700315283,0.487,0,0.487,1.045,0.3434748899,1.1
2021-03-23 18:00:00,1.5735000000000001,0.39031237490000004,1.6211866025,0.386,0,0.386,1.1875,0.39031237490000004,1.25
2021-03-23 18:30:00,1.651,0.40592486990000004,1.7001694032999999,0.41600000000000004,0,0.41600000000000004,1.235,0.40592486990000004,1.3
2021-03-23 19:00:00,1.613,0.38094487790000003,1.6573738263000002,0.454,0,0.454,1.159,0.38094487790000003,1.22
2021-03-23 19:30:00,1.589,0.3559648859,1.6283832473,0.506,0,0.506,1.083,0.3559648859,1.1400000000000001
2021-03-23 20:00:00,1.5190000000000001,0.3434748899,1.5573490296,0.47400000000000003,0,0.47400000000000003,1.045,0.3434748899,1.1
2021-03-23 20:30:00,1.4505,0.3528423869,1.4927987138,0.377,0,0.377,1.0735000000000001,0.3528423869,1.13
2021-03-23 21:00:00,1.358,0.3372298919,1.399245511,0.332,0,0.332,1.026,0.3372298919,1.08
2021-03-23 21:30:00,1.317,0.3122498999,1.3535098818,0.367,0,0.367,0.9500000000000001,0.3122498999,1.0
2021-03-23 22:00:00,1.272,0.3060049019,1.3082901054,0.341,0,0.341,0.931,0.3060049019,0.98
2021-03-23 22:30:00,1.1955,0.2903924069,1.2302633864,0.312,0,0.312,0.8835000000000001,0.2903924069,0.93
2021-03-23 23:00:00,1.09,0.2622899159,1.121113732,0.292,0,0.292,0.798,0.2622899159,0.84
2021-03-23 23:30:00,1.0975,0.2591674169,1.1276852398,0.309,0,0.309,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-24 00:00:00,1.079,0.2622899159,1.1104219919,0.281,0,0.281,0.798,0.2622899159,0.84
2021-03-24 00:30:00,1.4565000000000001,0.38406737690000003,1.5062868253000001,0.28800000000000003,0,0.28800000000000003,1.1685,0.38406737690000003,1.23
2021-03-24 01:00:00,1.566,0.40592486990000004,1.6177549258,0.331,0,0.331,1.235,0.40592486990000004,1.3
2021-03-24 01:30:00,1.518,0.38718987590000004,1.5666014171,0.34,0,0.34,1.178,0.38718987590000004,1.24
2021-03-24 02:00:00,1.45,0.36845488190000003,1.4960812144,0.329,0,0.329,1.121,0.36845488190000003,1.18
2021-03-24 02:30:00,1.4175,0.38406737690000003,1.4686095465,0.249,0,0.249,1.1685,0.38406737690000003,1.23
2021-03-24 03:00:00,1.3715,0.35908738490000003,1.4177291701999999,0.279,0,0.279,1.0925,0.35908738490000003,1.15
2021-03-24 03:30:00,1.2905,0.3278623949,1.331496902,0.293,0,0.293,0.9975,0.3278623949,1.05
2021-03-24 04:00:00,1.2469999999999999,0.2997599039,1.2825229043,0.335,0,0.335,0.912,0.2997599039,0.96
2021-03-24 04:30:00,1.159,0.2747799119,1.191127617,0.323,0,0.323,0.836,0.2747799119,0.88
2021-03-24 05:00:00,1.119,0.2435549219,1.1451986727,0.378,0,0.378,0.741,0.2435549219,0.78
2021-03-24 05:30:00,1.1875,0.2716574129,1.2181765061,0.361,0,0.361,0.8265,0.2716574129,0.87
2021-03-24 06:00:00,1.2535,0.3028824029,1.2895735729,0.332,0,0.332,0.9215000000000001,0.3028824029,0.97
2021-03-24 06:30:00,1.3925,0.38406737690000003,1.4444943752000001,0.224,0,0.224,1.1685,0.38406737690000003,1.23
2021-03-24 07:00:00,1.44,0.4309048619,1.5030898177,0.129,0,0.129,1.311,0.4309048619,1.38
2021-03-24 07:30:00,1.464,0.4746198479,1.5390126705,0.02,0,0.02,1.444,0.4746198479,1.52
2021-03-24 08:00:00,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53
2021-03-24 08:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2021-03-24 09:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-03-24 09:30:00,1.237,0.40592486990000004,1.3019001498,0.002,0,0.002,1.235,0.40592486990000004,1.3
2021-03-24 10:00:00,1.147,0.37469987990000003,1.2066519797,0.007,0,0.007,1.1400000000000001,0.37469987990000003,1.2
2021-03-24 10:30:00,0.9475,0.3028824029,0.99473313,0.026000000000000002,0,0.026000000000000002,0.9215000000000001,0.3028824029,0.97
2021-03-24 11:00:00,0.9145000000000001,0.2903924069,0.9594988275,0.031,0,0.031,0.8835000000000001,0.2903924069,0.93
2021-03-24 11:30:00,0.848,0.2622899159,0.8876373133000001,0.05,0,0.05,0.798,0.2622899159,0.84
2021-03-24 12:00:00,0.8675,0.2591674169,0.9053861055,0.079,0,0.079,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-24 12:30:00,0.8445,0.2529224189,0.8815611153,0.075,0,0.075,0.7695000000000001,0.2529224189,0.81
2021-03-24 13:00:00,0.8295,0.2404324229,0.8636422871,0.098,0,0.098,0.7315,0.2404324229,0.77
2021-03-24 13:30:00,0.8225,0.2404324229,0.8569212333,0.091,0,0.091,0.7315,0.2404324229,0.77
2021-03-24 14:00:00,0.7835000000000001,0.2279424269,0.8159840685,0.09,0,0.09,0.6935,0.2279424269,0.73
2021-03-24 14:30:00,0.8150000000000001,0.22481992790000002,0.8454401221000001,0.131,0,0.131,0.684,0.22481992790000002,0.72
2021-03-24 15:00:00,0.8200000000000001,0.20608493390000002,0.8455004435,0.193,0,0.193,0.627,0.20608493390000002,0.66
2021-03-24 15:30:00,0.8225,0.21545243090000002,0.8502505513,0.167,0,0.167,0.6555000000000001,0.21545243090000002,0.6900000000000001
2021-03-24 16:00:00,0.9055000000000001,0.2466774209,0.9384988013000001,0.155,0,0.155,0.7505000000000001,0.2466774209,0.79
2021-03-24 16:30:00,1.084,0.2997599039,1.1246830665,0.17200000000000001,0,0.17200000000000001,0.912,0.2997599039,0.96
2021-03-24 17:00:00,1.238,0.3497198879,1.2864478225,0.17400000000000002,0,0.17400000000000002,1.064,0.3497198879,1.12
2021-03-24 17:30:00,1.4895,0.4590073529,1.5586205439,0.093,0,0.093,1.3965,0.4590073529,1.47
2021-03-24 18:00:00,1.4889999999999999,0.4746198479,1.5628131686,0.045,0,0.045,1.444,0.4746198479,1.52
2021-03-24 18:30:00,1.5779999999999998,0.5058448379,1.6570947468,0.039,0,0.039,1.5390000000000001,0.5058448379,1.62
2021-03-24 19:00:00,1.6065,0.5027223389000001,1.6833217161,0.077,0,0.077,1.5295,0.5027223389000001,1.6099999999999999
2021-03-24 19:30:00,1.572,0.4808648459,1.6439023694000001,0.109,0,0.109,1.463,0.4808648459,1.54
2021-03-24 20:00:00,1.5055,0.4402723589,1.5685566614000002,0.166,0,0.166,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-24 20:30:00,1.4135,0.40280237090000004,1.4697727716,0.188,0,0.188,1.2255,0.40280237090000004,1.29
2021-03-24 21:00:00,1.396,0.38094487790000003,1.4470435377,0.23700000000000002,0,0.23700000000000002,1.159,0.38094487790000003,1.22
2021-03-24 21:30:00,1.288,0.3309848939,1.3298477356,0.281,0,0.281,1.007,0.3309848939,1.06
2021-03-24 22:00:00,1.2335,0.2966374049,1.268667017,0.331,0,0.331,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-24 22:30:00,1.1895,0.2404324229,1.213555932,0.458,0,0.458,0.7315,0.2404324229,0.77
2021-03-24 23:00:00,1.1415,0.19047243900000002,1.1572821609,0.562,0,0.562,0.5795,0.19047243900000002,0.61
2021-03-24 23:30:00,1.098,0.16861494600000002,1.1108712797,0.585,0,0.585,0.513,0.16861494600000002,0.54
2021-03-25 00:00:00,1.1465,0.18422744100000002,1.1612071305,0.586,0,0.586,0.5605,0.18422744100000002,0.59
2021-03-25 00:30:00,1.4855,0.2903924069,1.513617521,0.602,0,0.602,0.8835000000000001,0.2903924069,0.93
2021-03-25 01:00:00,1.5434999999999999,0.3091274009,1.5741511999000002,0.603,0,0.603,0.9405,0.3091274009,0.99
2021-03-25 01:30:00,1.5070000000000001,0.2935149059,1.5353175567,0.614,0,0.614,0.893,0.2935149059,0.9400000000000001
2021-03-25 02:00:00,1.411,0.2497999199,1.4329413805,0.651,0,0.651,0.76,0.2497999199,0.8
2021-03-25 02:30:00,1.3665,0.2341874249,1.3864220137,0.654,0,0.654,0.7125,0.2341874249,0.75
2021-03-25 03:00:00,1.2835,0.2404324229,1.3058254095000001,0.552,0,0.552,0.7315,0.2404324229,0.77
2021-03-25 03:30:00,1.276,0.2685349139,1.3039505358999999,0.459,0,0.459,0.8170000000000001,0.2685349139,0.86
2021-03-25 04:00:00,1.219,0.2310649259,1.2407062505,0.516,0,0.516,0.7030000000000001,0.2310649259,0.74
2021-03-25 04:30:00,1.1755,0.20296243490000002,1.1928931218,0.558,0,0.558,0.6175,0.20296243490000002,0.65
2021-03-25 05:00:00,1.1565,0.159247449,1.1674125235,0.672,0,0.672,0.48450000000000004,0.159247449,0.51
2021-03-25 05:30:00,1.2035,0.17798244300000002,1.2165894953,0.662,0,0.662,0.5415,0.17798244300000002,0.5700000000000001
2021-03-25 06:00:00,1.221,0.21232993190000002,1.2393244127,0.5750000000000001,0,0.5750000000000001,0.646,0.21232993190000002,0.68
2021-03-25 06:30:00,1.34,0.3122498999,1.3758997056,0.39,0,0.39,0.9500000000000001,0.3122498999,1.0
2021-03-25 07:00:00,1.425,0.3309848939,1.4629340382,0.418,0,0.418,1.007,0.3309848939,1.06
2021-03-25 07:30:00,1.4515,0.3528423869,1.4937703974,0.378,0,0.378,1.0735000000000001,0.3528423869,1.13
2021-03-25 08:00:00,1.4505,0.3341073929,1.4884817768,0.434,0,0.434,1.0165,0.3341073929,1.07
2021-03-25 08:30:00,1.3935,0.3341073929,1.4329933705,0.377,0,0.377,1.0165,0.3341073929,1.07
2021-03-25 09:00:00,1.329,0.2747799119,1.3571090597,0.493,0,0.493,0.836,0.2747799119,0.88
2021-03-25 09:30:00,1.2345,0.2404324229,1.2576955116,0.503,0,0.503,0.7315,0.2404324229,0.77
2021-03-25 10:00:00,1.1400000000000001,0.17485994400000002,1.1533325626,0.608,0,0.608,0.532,0.17485994400000002,0.56
2021-03-25 10:30:00,1.121,0.143634954,1.1301645898000001,0.684,0,0.684,0.437,0.143634954,0.46
2021-03-25 11:00:00,1.1585,0.115532463,1.1642465375,0.807,0,0.807,0.35150000000000003,0.115532463,0.37
2021-03-25 11:30:00,1.1425,0.109287465,1.1477151214,0.81,0,0.81,0.3325,0.109287465,0.35000000000000003
2021-03-25 12:00:00,1.1685,0.121777461,1.1748284981000001,0.798,0,0.798,0.3705,0.121777461,0.39
2021-03-25 12:30:00,1.1844999999999999,0.128022459,1.1913983381,0.795,0,0.795,0.3895,0.128022459,0.41000000000000003
2021-03-25 13:00:00,1.107,0.131144958,1.1147412256,0.708,0,0.708,0.399,0.131144958,0.42
2021-03-25 13:30:00,1.0695000000000001,0.140512455,1.0786908732,0.642,0,0.642,0.42750000000000005,0.140512455,0.45
2021-03-25 14:00:00,1.0005,0.121777461,1.0078839219,0.63,0,0.63,0.3705,0.121777461,0.39
2021-03-25 14:30:00,1.072,0.12489996,1.0792515925,0.6920000000000001,0,0.6920000000000001,0.38,0.12489996,0.4
2021-03-25 15:00:00,1.0775,0.134267457,1.0858333205,0.669,0,0.669,0.40850000000000003,0.134267457,0.43
2021-03-25 15:30:00,1.105,0.12489996,1.1120364203,0.725,0,0.725,0.38,0.12489996,0.4
2021-03-25 16:00:00,1.2495,0.128022459,1.2560414006,0.86,0,0.86,0.3895,0.128022459,0.41000000000000003
2021-03-25 16:30:00,1.2095,0.159247449,1.219938523,0.725,0,0.725,0.48450000000000004,0.159247449,0.51
2021-03-25 17:00:00,1.3495,0.2404324229,1.3707508891,0.618,0,0.618,0.7315,0.2404324229,0.77
2021-03-25 17:30:00,1.5565,0.2716574129,1.5800284808,0.73,0,0.73,0.8265,0.2716574129,0.87
2021-03-25 18:00:00,1.6320000000000001,0.2997599039,1.6593010577,0.72,0,0.72,0.912,0.2997599039,0.96
2021-03-25 18:30:00,1.6665,0.3091274009,1.6949283171,0.726,0,0.726,0.9405,0.3091274009,0.99
2021-03-25 19:00:00,1.6965,0.3403523909,1.7303040195000001,0.661,0,0.661,1.0355,0.3403523909,1.09
2021-03-25 19:30:00,1.5939999999999999,0.2935149059,1.6207982601,0.7010000000000001,0,0.7010000000000001,0.893,0.2935149059,0.9400000000000001
2021-03-25 20:00:00,1.6179999999999999,0.2497999199,1.6371695086,0.858,0,0.858,0.76,0.2497999199,0.8
2021-03-25 20:30:00,1.5305,0.20920743290000002,1.5447323392999999,0.894,0,0.894,0.6365000000000001,0.20920743290000002,0.67
2021-03-25 21:00:00,1.4809999999999999,0.18734994,1.4928030681,0.911,0,0.911,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-25 21:30:00,1.436,0.17485994400000002,1.4466070648,0.904,0,0.904,0.532,0.17485994400000002,0.56
2021-03-25 22:00:00,1.3865,0.134267457,1.3929860014,0.978,0,0.978,0.40850000000000003,0.134267457,0.43
2021-03-25 22:30:00,1.3255,0.115532463,1.3305254601,0.974,0,0.974,0.35150000000000003,0.115532463,0.37
2021-03-25 23:00:00,1.3785,0.10304246700000001,1.3823458323,1.065,0,1.065,0.3135,0.10304246700000001,0.33
2021-03-25 23:30:00,1.4265,0.109287465,1.4306802578,1.094,0,1.094,0.3325,0.109287465,0.35000000000000003
2021-03-26 00:00:00,1.3815,0.10304246700000001,1.385337504,1.068,0,1.068,0.3135,0.10304246700000001,0.33
2021-03-26 00:30:00,1.558,0.16236994800000001,1.5664379975,1.064,0,1.064,0.494,0.16236994800000001,0.52
2021-03-26 01:00:00,1.6165,0.17798244300000002,1.6262687355,1.075,0,1.075,0.5415,0.17798244300000002,0.5700000000000001
2021-03-26 01:30:00,1.5735000000000001,0.16549244700000001,1.5821788774,1.07,0,1.07,0.5035000000000001,0.16549244700000001,0.53
2021-03-26 02:00:00,1.513,0.137389956,1.5192251314,1.095,0,1.095,0.418,0.137389956,0.44
2021-03-26 02:30:00,1.4855,0.121777461,1.4904831431,1.115,0,1.115,0.3705,0.121777461,0.39
2021-03-26 03:00:00,1.4135,0.10304246700000001,1.4172508599,1.1,0,1.1,0.3135,0.10304246700000001,0.33
2021-03-26 03:30:00,1.4045,0.09679746900000001,1.4078316660999999,1.11,0,1.11,0.29450000000000004,0.09679746900000001,0.31
2021-03-26 04:00:00,1.3385,0.08430747300000001,1.3411524895,1.082,0,1.082,0.2565,0.08430747300000001,0.27
2021-03-26 04:30:00,1.343,0.08118497400000001,1.345451597,1.096,0,1.096,0.247,0.08118497400000001,0.26
2021-03-26 05:00:00,1.3045,0.071817477,1.3064754112,1.086,0,1.086,0.2185,0.071817477,0.23
2021-03-26 05:30:00,1.3445,0.078062475,1.3467642704,1.107,0,1.107,0.23750000000000002,0.078062475,0.25
2021-03-26 06:00:00,1.3820000000000001,0.09367497,1.3851711086,1.097,0,1.097,0.28500000000000003,0.09367497,0.30000000000000004
2021-03-26 06:30:00,1.484,0.12489996,1.4892467895000001,1.104,0,1.104,0.38,0.12489996,0.4
2021-03-26 07:00:00,1.2485,0.19047243900000002,1.2629457629,0.669,0,0.669,0.5795,0.19047243900000002,0.61
2021-03-26 07:30:00,0.911,0.143634954,0.9222537612,0.47400000000000003,0,0.47400000000000003,0.437,0.143634954,0.46
2021-03-26 08:00:00,1.181,0.18734994,1.1957679541,0.611,0,0.611,0.5700000000000001,0.18734994,0.6000000000000001
2021-03-26 08:30:00,0.989,0.2373099239,1.0170727604,0.267,0,0.267,0.722,0.2373099239,0.76
2021-03-26 09:00:00,1.085,0.19359493800000002,1.1021361077,0.496,0,0.496,0.589,0.19359493800000002,0.62
2021-03-26 09:30:00,1.174,0.131144958,1.1813022475000001,0.775,0,0.775,0.399,0.131144958,0.42
2021-03-26 10:00:00,1.1755,0.121777461,1.1817910137,0.805,0,0.805,0.3705,0.121777461,0.39
2021-03-26 10:30:00,1.2135,0.115532463,1.2189872846,0.862,0,0.862,0.35150000000000003,0.115532463,0.37
2021-03-26 11:00:00,1.5354999999999999,0.159247449,1.5437357287,1.051,0,1.051,0.48450000000000004,0.159247449,0.51
2021-03-26 11:30:00,1.557,0.15612495,1.5648079754,1.082,0,1.082,0.47500000000000003,0.15612495,0.5
2021-03-26 12:00:00,1.6145,0.17798244300000002,1.6242807638999999,1.073,0,1.073,0.5415,0.17798244300000002,0.5700000000000001
2021-03-26 12:30:00,1.7305000000000001,0.19047243900000002,1.7409508896,1.151,0,1.151,0.5795,0.19047243900000002,0.61
2021-03-26 13:00:00,1.5195,0.146757453,1.5265706666,1.073,0,1.073,0.4465,0.146757453,0.47000000000000003
2021-03-26 13:30:00,1.3405,0.121777461,1.3460200593,0.97,0,0.97,0.3705,0.121777461,0.39
2021-03-26 14:00:00,1.4755,0.134267457,1.4815964363,1.067,0,1.067,0.40850000000000003,0.134267457,0.43
2021-03-26 14:30:00,1.5779999999999998,0.143634954,1.5845235877000001,1.141,0,1.141,0.437,0.143634954,0.46
2021-03-26 15:00:00,1.7000000000000002,0.16861494600000002,1.7083415935000001,1.187,0,1.187,0.513,0.16861494600000002,0.54
2021-03-26 15:30:00,1.6425,0.146757453,1.649043359,1.196,0,1.196,0.4465,0.146757453,0.47000000000000003
2021-03-26 16:00:00,1.6185,0.146757453,1.625139994,1.172,0,1.172,0.4465,0.146757453,0.47000000000000003
2021-03-26 16:30:00,1.509,0.143634954,1.5158205699,1.072,0,1.072,0.437,0.143634954,0.46
2021-03-26 17:00:00,1.6400000000000001,0.15612495,1.6474146412000001,1.165,0,1.165,0.47500000000000003,0.15612495,0.5
2021-03-26 17:30:00,1.7175,0.18422744100000002,1.7273523092,1.157,0,1.157,0.5605,0.18422744100000002,0.59
2021-03-26 18:00:00,1.827,0.21232993190000002,1.8392968765000002,1.181,0,1.181,0.646,0.21232993190000002,0.68
2021-03-26 18:30:00,1.7625000000000002,0.22169742890000002,1.7763884710000002,1.088,0,1.088,0.6745,0.22169742890000002,0.71
2021-03-26 19:00:00,1.7365,0.2404324229,1.7530658858,1.005,0,1.005,0.7315,0.2404324229,0.77
2021-03-26 19:30:00,1.7555,0.2404324229,1.7718882583000002,1.024,0,1.024,0.7315,0.2404324229,0.77
2021-03-26 20:00:00,1.675,0.2310649259,1.6908625017999999,0.972,0,0.972,0.7030000000000001,0.2310649259,0.74
2021-03-26 20:30:00,1.4695,0.2529224189,1.4911069713,0.7000000000000001,0,0.7000000000000001,0.7695000000000001,0.2529224189,0.81
2021-03-26 21:00:00,1.5795,0.18422744100000002,1.5902075336000001,1.019,0,1.019,0.5605,0.18422744100000002,0.59
2021-03-26 21:30:00,1.561,0.143634954,1.5675943353,1.124,0,1.124,0.437,0.143634954,0.46
2021-03-26 22:00:00,1.506,0.12489996,1.5111704073,1.126,0,1.126,0.38,0.12489996,0.4
2021-03-26 22:30:00,1.4849999999999999,0.118654962,1.489732862,1.124,0,1.124,0.361,0.118654962,0.38
2021-03-26 23:00:00,1.4735,0.109287465,1.4775472920000001,1.141,0,1.141,0.3325,0.109287465,0.35000000000000003
2021-03-26 23:30:00,1.5055,0.121777461,1.5104171608999999,1.135,0,1.135,0.3705,0.121777461,0.39
2021-03-27 00:00:00,1.4535,0.109287465,1.4576028266,1.121,0,1.121,0.3325,0.109287465,0.35000000000000003
2021-03-28 00:30:00,1.627,0.15612495,1.6344736156000002,1.152,0,1.152,0.47500000000000003,0.15612495,0.5
2021-03-28 01:00:00,1.6975,0.17173744500000002,1.7061652909,1.175,0,1.175,0.5225000000000001,0.17173744500000002,0.55
2021-03-28 01:30:00,1.18985,0.0009367497,1.1898503687,1.187,0,1.187,0.00285,0.0009367497,0.003
2021-03-28 02:00:00,1.18085,0.0009367497,1.1808503716,1.178,0,1.178,0.00285,0.0009367497,0.003
2021-03-28 02:30:00,1.639,0.15612495,1.6464191447,1.164,0,1.164,0.47500000000000003,0.15612495,0.5
2021-03-28 03:00:00,1.587,0.137389956,1.5929359686,1.169,0,1.169,0.418,0.137389956,0.44
2021-03-28 03:30:00,1.6135000000000002,0.146757453,1.6201604859,1.167,0,1.167,0.4465,0.146757453,0.47000000000000003
2021-03-28 04:00:00,1.5065,0.115532463,1.5109235586,1.155,0,1.155,0.35150000000000003,0.115532463,0.37
2021-03-28 04:30:00,1.3805,0.08430747300000001,1.3830719432,1.124,0,1.124,0.2565,0.08430747300000001,0.27
2021-03-28 05:00:00,1.407,0.08742997200000001,1.4097138007,1.141,0,1.141,0.266,0.08742997200000001,0.28
2021-03-28 05:30:00,1.4125,0.09679746900000001,1.4158128407000001,1.118,0,1.118,0.29450000000000004,0.09679746900000001,0.31
2021-03-28 06:00:00,1.4105,0.09679746900000001,1.4138175271,1.116,0,1.116,0.29450000000000004,0.09679746900000001,0.31
2021-03-28 06:30:00,1.44,0.10616496600000001,1.4439082381000001,1.117,0,1.117,0.323,0.10616496600000001,0.34
2021-03-28 07:00:00,1.443,0.112409964,1.447371756,1.101,0,1.101,0.342,0.112409964,0.36
2021-03-28 07:30:00,1.4795,0.121777461,1.4845032839,1.109,0,1.109,0.3705,0.121777461,0.39
2021-03-28 08:00:00,1.548,0.143634954,1.5546494782,1.111,0,1.111,0.437,0.143634954,0.46
2021-03-28 08:30:00,1.58,0.15612495,1.5876948699,1.105,0,1.105,0.47500000000000003,0.15612495,0.5
2021-03-28 09:00:00,1.5955,0.159247449,1.6034275786999999,1.111,0,1.111,0.48450000000000004,0.159247449,0.51
2021-03-28 09:30:00,1.5915,0.153002451,1.5988377028,1.126,0,1.126,0.4655,0.153002451,0.49
