Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-28 10:00:00,1.69,0.17485994400000002,1.6990220717,1.158,0,1.158,0.532,0.17485994400000002,0.56
2021-03-28 10:30:00,1.609,0.16236994800000001,1.6171719142,1.115,0,1.115,0.494,0.16236994800000001,0.52
2021-03-28 11:00:00,1.549,0.149879952,1.5562342369,1.093,0,1.093,0.456,0.149879952,0.48
2021-03-28 11:30:00,1.5485,0.153002451,1.5560404879,1.083,0,1.083,0.4655,0.153002451,0.49
2021-03-28 12:00:00,1.557,0.16236994800000001,1.5654433877,1.063,0,1.063,0.494,0.16236994800000001,0.52
2021-03-28 12:30:00,1.6125,0.17173744500000002,1.6216195608000001,1.09,0,1.09,0.5225000000000001,0.17173744500000002,0.55
2021-03-28 13:00:00,1.6335000000000002,0.17798244300000002,1.6431676725000002,1.092,0,1.092,0.5415,0.17798244300000002,0.5700000000000001
2021-03-28 13:30:00,1.56,0.15612495,1.5677930348,1.085,0,1.085,0.47500000000000003,0.15612495,0.5
2021-03-28 14:00:00,1.558,0.143634954,1.5646069794000002,1.121,0,1.121,0.437,0.143634954,0.46
2021-03-28 14:30:00,1.5979999999999999,0.149879952,1.6050133956,1.142,0,1.142,0.456,0.149879952,0.48
2021-03-28 15:00:00,1.5925,0.153002451,1.5998331163000001,1.127,0,1.127,0.4655,0.153002451,0.49
2021-03-28 15:30:00,1.581,0.149879952,1.5880884736,1.125,0,1.125,0.456,0.149879952,0.48
2021-03-28 16:00:00,1.616,0.15612495,1.623524253,1.141,0,1.141,0.47500000000000003,0.15612495,0.5
2021-03-28 16:30:00,1.6605,0.16549244700000001,1.6687264605,1.157,0,1.157,0.5035000000000001,0.16549244700000001,0.53
2021-03-28 17:00:00,1.7155,0.18422744100000002,1.7253637298000002,1.155,0,1.155,0.5605,0.18422744100000002,0.59
2021-03-28 17:30:00,1.816,0.21857492990000002,1.8291066125,1.151,0,1.151,0.665,0.21857492990000002,0.7000000000000001
2021-03-28 18:00:00,1.859,0.2310649259,1.8733051006,1.156,0,1.156,0.7030000000000001,0.2310649259,0.74
2021-03-28 18:30:00,1.815,0.21857492990000002,1.828113782,1.15,0,1.15,0.665,0.21857492990000002,0.7000000000000001
2021-03-28 19:00:00,1.779,0.21232993190000002,1.7916263561,1.133,0,1.133,0.646,0.21232993190000002,0.68
2021-03-28 19:30:00,1.7269999999999999,0.19983993590000002,1.7385237991,1.119,0,1.119,0.608,0.19983993590000002,0.64
2021-03-28 20:00:00,1.6875,0.18422744100000002,1.6975264357,1.127,0,1.127,0.5605,0.18422744100000002,0.59
2021-03-28 20:30:00,1.6425,0.17173744500000002,1.6514539048999999,1.12,0,1.12,0.5225000000000001,0.17173744500000002,0.55
2021-03-28 21:00:00,1.605,0.16236994800000001,1.6131921770000002,1.111,0,1.111,0.494,0.16236994800000001,0.52
2021-03-28 21:30:00,1.5415,0.153002451,1.5490745624,1.076,0,1.076,0.4655,0.153002451,0.49
2021-03-28 22:00:00,1.4344999999999999,0.121777461,1.439659682,1.064,0,1.064,0.3705,0.121777461,0.39
2021-03-28 22:30:00,1.399,0.10616496600000001,1.4030224517,1.076,0,1.076,0.323,0.10616496600000001,0.34
2021-03-28 23:00:00,1.332,0.09367497,1.3352898562,1.047,0,1.047,0.28500000000000003,0.09367497,0.30000000000000004
2021-03-28 23:30:00,1.3605,0.10304246700000001,1.3643965699,1.047,0,1.047,0.3135,0.10304246700000001,0.33
2021-03-29 00:00:00,1.3605,0.10304246700000001,1.3643965699,1.047,0,1.047,0.3135,0.10304246700000001,0.33
2021-03-29 00:30:00,1.2995,0.08430747300000001,1.3022319302,1.043,0,1.043,0.2565,0.08430747300000001,0.27
2021-03-29 01:00:00,1.334,0.08118497400000001,1.3364681066,1.087,0,1.087,0.247,0.08118497400000001,0.26
2021-03-29 01:30:00,1.5015,0.153002451,1.5092753228,1.036,0,1.036,0.4655,0.153002451,0.49
2021-03-29 02:00:00,1.5605,0.17798244300000002,1.5706170762,1.019,0,1.019,0.5415,0.17798244300000002,0.5700000000000001
2021-03-29 02:30:00,1.5819999999999999,0.22481992790000002,1.5978948651,0.898,0,0.898,0.684,0.22481992790000002,0.72
2021-03-29 03:00:00,1.5314999999999999,0.20296243490000002,1.5448902874,0.914,0,0.914,0.6175,0.20296243490000002,0.65
2021-03-29 03:30:00,1.4595,0.19047243900000002,1.4718763535,0.88,0,0.88,0.5795,0.19047243900000002,0.61
2021-03-29 04:00:00,1.3639999999999999,0.143634954,1.3715418331,0.927,0,0.927,0.437,0.143634954,0.46
2021-03-29 04:30:00,1.254,0.137389956,1.2615038644,0.836,0,0.836,0.418,0.137389956,0.44
2021-03-29 05:00:00,1.2165,0.20296243490000002,1.2333150449,0.599,0,0.599,0.6175,0.20296243490000002,0.65
2021-03-29 05:30:00,1.2295,0.22169742890000002,1.2493278193,0.555,0,0.555,0.6745,0.22169742890000002,0.71
2021-03-29 06:00:00,1.2055,0.16549244700000001,1.216806476,0.7020000000000001,0,0.7020000000000001,0.5035000000000001,0.16549244700000001,0.53
2021-03-29 06:30:00,1.316,0.19359493800000002,1.3301635238,0.727,0,0.727,0.589,0.19359493800000002,0.62
2021-03-29 07:00:00,1.4344999999999999,0.2529224189,1.456626239,0.665,0,0.665,0.7695000000000001,0.2529224189,0.81
2021-03-29 07:30:00,1.502,0.2997599039,1.5316200573,0.59,0,0.59,0.912,0.2997599039,0.96
2021-03-29 08:00:00,1.5835,0.35908738490000003,1.6237044066,0.491,0,0.491,1.0925,0.35908738490000003,1.15
2021-03-29 08:30:00,1.537,0.3372298919,1.5735606121,0.511,0,0.511,1.026,0.3372298919,1.08
2021-03-29 09:00:00,1.4935,0.3528423869,1.534613958,0.42,0,0.42,1.0735000000000001,0.3528423869,1.13
2021-03-29 09:30:00,1.4805000000000001,0.3465973889,1.520529513,0.426,0,0.426,1.0545,0.3465973889,1.11
2021-03-29 10:00:00,1.429,0.3372298919,1.4682523625,0.403,0,0.403,1.026,0.3372298919,1.08
2021-03-29 10:30:00,1.4304999999999999,0.3528423869,1.4733730010000001,0.357,0,0.357,1.0735000000000001,0.3528423869,1.13
2021-03-29 11:00:00,1.3135,0.3278623949,1.3538005762,0.316,0,0.316,0.9975,0.3278623949,1.05
2021-03-29 11:30:00,1.2775,0.3153723989,1.3158518154,0.318,0,0.318,0.9595,0.3153723989,1.01
2021-03-29 12:00:00,1.215,0.2997599039,1.2514315802,0.303,0,0.303,0.912,0.2997599039,0.96
2021-03-29 12:30:00,1.129,0.2810249099,1.1634500419,0.274,0,0.274,0.855,0.2810249099,0.9
2021-03-29 13:00:00,0.985,0.21232993190000002,1.0076254264,0.339,0,0.339,0.646,0.21232993190000002,0.68
2021-03-29 13:30:00,0.875,0.16861494600000002,0.8910981989000001,0.362,0,0.362,0.513,0.16861494600000002,0.54
2021-03-29 14:00:00,0.7645000000000001,0.159247449,0.7809097259000001,0.28,0,0.28,0.48450000000000004,0.159247449,0.51
2021-03-29 14:30:00,0.7255,0.16549244700000001,0.7441357403000001,0.222,0,0.222,0.5035000000000001,0.16549244700000001,0.53
2021-03-29 15:00:00,0.7735000000000001,0.140512455,0.786159017,0.34600000000000003,0,0.34600000000000003,0.42750000000000005,0.140512455,0.45
2021-03-29 15:30:00,0.7555000000000001,0.146757453,0.7696219851,0.309,0,0.309,0.4465,0.146757453,0.47000000000000003
2021-03-29 16:00:00,0.8085,0.16549244700000001,0.8252635943000001,0.305,0,0.305,0.5035000000000001,0.16549244700000001,0.53
2021-03-29 16:30:00,0.9635,0.2404324229,0.9930458197,0.232,0,0.232,0.7315,0.2404324229,0.77
2021-03-29 17:00:00,1.0475,0.2903924069,1.0870068997,0.164,0,0.164,0.8835000000000001,0.2903924069,0.93
2021-03-29 17:30:00,1.1515,0.3341073929,1.1989912427,0.135,0,0.135,1.0165,0.3341073929,1.07
2021-03-29 18:00:00,1.2295,0.37782237890000003,1.2862425899,0.08,0,0.08,1.1495,0.37782237890000003,1.21
2021-03-29 18:30:00,1.3475000000000001,0.4215373649,1.4118958885000001,0.065,0,0.065,1.2825,0.4215373649,1.35
2021-03-29 19:00:00,1.4185,0.4402723589,1.4852548603,0.079,0,0.079,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-29 19:30:00,1.3565,0.4277823629,1.4223536831999999,0.055,0,0.055,1.3014999999999999,0.4277823629,1.37
2021-03-29 20:00:00,1.3915,0.4527623549,1.4633065297,0.014,0,0.014,1.3775,0.4527623549,1.45
2021-03-29 20:30:00,1.3835,0.4402723589,1.4518650075,0.044,0,0.044,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-29 21:00:00,1.3865,0.4340273609,1.4528461722000001,0.066,0,0.066,1.3205,0.4340273609,1.3900000000000001
2021-03-29 21:30:00,1.2955,0.36533238290000003,1.3460267456000001,0.184,0,0.184,1.1115,0.36533238290000003,1.17
2021-03-29 22:00:00,1.222,0.3309848939,1.2660312002,0.215,0,0.215,1.007,0.3309848939,1.06
2021-03-29 22:30:00,1.1655,0.3028824029,1.2042126058,0.244,0,0.244,0.9215000000000001,0.3028824029,0.97
2021-03-29 23:00:00,1.0845,0.2529224189,1.1136022629,0.315,0,0.315,0.7695000000000001,0.2529224189,0.81
2021-03-29 23:30:00,1.064,0.22481992790000002,1.0874925287,0.38,0,0.38,0.684,0.22481992790000002,0.72
2021-03-30 00:00:00,1.0135,0.16549244700000001,1.0269225872,0.51,0,0.51,0.5035000000000001,0.16549244700000001,0.53
2021-03-31 00:30:00,0.999,0.19983993590000002,1.0187919317,0.391,0,0.391,0.608,0.19983993590000002,0.64
2021-03-31 01:00:00,1.057,0.149879952,1.0675734167,0.601,0,0.601,0.456,0.149879952,0.48
2021-03-31 01:30:00,1.279,0.2497999199,1.3031657608,0.519,0,0.519,0.76,0.2497999199,0.8
2021-03-31 02:00:00,1.3515000000000001,0.3091274009,1.3864025389,0.41100000000000003,0,0.41100000000000003,0.9405,0.3091274009,0.99
2021-03-31 02:30:00,1.3595000000000002,0.40904736890000004,1.4197041945,0.115,0,0.115,1.2445,0.40904736890000004,1.31
2021-03-31 03:00:00,1.2845,0.38406737690000003,1.3406893749,0.116,0,0.116,1.1685,0.38406737690000003,1.23
2021-03-31 03:30:00,1.209,0.37469987990000003,1.2657333842,0.069,0,0.069,1.1400000000000001,0.37469987990000003,1.2
2021-03-31 04:00:00,1.1535,0.3465973889,1.204446761,0.099,0,0.099,1.0545,0.3465973889,1.11
2021-03-31 04:30:00,1.096,0.3184948979,1.1413391258,0.127,0,0.127,0.969,0.3184948979,1.02
2021-03-31 05:00:00,1.096,0.3434748899,1.1485604033,0.051000000000000004,0,0.051000000000000004,1.045,0.3434748899,1.1
2021-03-31 05:30:00,1.1075,0.3465973889,1.1604680090000001,0.053,0,0.053,1.0545,0.3465973889,1.11
2021-03-31 06:00:00,1.124,0.3434748899,1.1753088956,0.079,0,0.079,1.045,0.3434748899,1.1
2021-03-31 06:30:00,1.1765,0.3403523909,1.2247416054,0.14100000000000001,0,0.14100000000000001,1.0355,0.3403523909,1.09
2021-03-31 07:00:00,1.274,0.38718987590000004,1.3315374572,0.096,0,0.096,1.178,0.38718987590000004,1.24
2021-03-31 07:30:00,1.448,0.4683748499,1.5218669456,0.023,0,0.023,1.425,0.4683748499,1.5
2021-03-31 08:00:00,1.4015,0.4590073529,1.4747508264,0.005,0,0.005,1.3965,0.4590073529,1.47
2021-03-31 08:30:00,1.373,0.4496398559,1.4447508436,0.005,0,0.005,1.3679999999999999,0.4496398559,1.44
2021-03-31 09:00:00,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43
2021-03-31 09:30:00,1.3235000000000001,0.4340273609,1.392850315,0.003,0,0.003,1.3205,0.4340273609,1.3900000000000001
2021-03-31 10:00:00,1.2465,0.40904736890000004,1.3119001486,0.002,0,0.002,1.2445,0.40904736890000004,1.31
2021-03-31 10:30:00,1.1695,0.38406737690000003,1.2309500396,0.001,0,0.001,1.1685,0.38406737690000003,1.23
2021-03-31 11:00:00,1.029,0.3372298919,1.0828504052,0.003,0,0.003,1.026,0.3372298919,1.08
2021-03-31 11:30:00,0.9495,0.3091274009,0.9985539545000001,0.009000000000000001,0,0.009000000000000001,0.9405,0.3091274009,0.99
2021-03-31 12:00:00,0.9625,0.3153723989,1.0128504332,0.003,0,0.003,0.9595,0.3153723989,1.01
2021-03-31 12:30:00,1.0045,0.3278623949,1.0566522607,0.007,0,0.007,0.9975,0.3278623949,1.05
2021-03-31 13:00:00,0.999,0.3247398959,1.0504556154,0.011,0,0.011,0.988,0.3247398959,1.04
2021-03-31 13:30:00,0.9155000000000001,0.2966374049,0.9623585610000001,0.013000000000000001,0,0.013000000000000001,0.9025000000000001,0.2966374049,0.9500000000000001
2021-03-31 14:00:00,0.8235,0.2591674169,0.8633191762,0.035,0,0.035,0.7885000000000001,0.2591674169,0.8300000000000001
2021-03-31 14:30:00,0.8275,0.2654124149,0.8690224393,0.02,0,0.02,0.8075,0.2654124149,0.85
2021-03-31 15:00:00,0.8320000000000001,0.2685349139,0.8742625464,0.015,0,0.015,0.8170000000000001,0.2685349139,0.86
2021-03-31 15:30:00,0.6950000000000001,0.21857492990000002,0.7285602240000001,0.03,0,0.03,0.665,0.21857492990000002,0.7000000000000001
2021-03-31 16:00:00,0.7375,0.2341874249,0.7737893770000001,0.025,0,0.025,0.7125,0.2341874249,0.75
2021-03-31 16:30:00,0.8245,0.2654124149,0.8661662658,0.017,0,0.017,0.8075,0.2654124149,0.85
2021-03-31 17:00:00,0.965,0.3122498999,1.0142608146,0.015,0,0.015,0.9500000000000001,0.3122498999,1.0
2021-03-31 17:30:00,1.109,0.36220988390000003,1.1666520475,0.007,0,0.007,1.102,0.36220988390000003,1.16
2021-03-31 18:00:00,1.2075,0.39655737290000004,1.2709500384,0.001,0,0.001,1.2065000000000001,0.39655737290000004,1.27
2021-03-31 18:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2021-03-31 19:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2021-03-31 19:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2021-03-31 20:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2021-03-31 20:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2021-03-31 21:00:00,1.275,0.4184148659,1.3419001453,0.002,0,0.002,1.2730000000000001,0.4184148659,1.34
2021-03-31 21:30:00,1.198,0.39343487390000004,1.2609500386999999,0.001,0,0.001,1.197,0.39343487390000004,1.26
2021-03-31 22:00:00,1.143,0.37469987990000003,1.2028503648,0.003,0,0.003,1.1400000000000001,0.37469987990000003,1.2
2021-03-31 22:30:00,1.0815,0.3528423869,1.1376027426,0.008,0,0.008,1.0735000000000001,0.3528423869,1.13
2021-03-31 23:00:00,0.998,0.3247398959,1.0495046451,0.01,0,0.01,0.988,0.3247398959,1.04
2021-03-31 23:30:00,0.996,0.3247398959,1.0476029782,0.008,0,0.008,0.988,0.3247398959,1.04
2021-04-01 00:00:00,0.88,0.2747799119,0.9219023809,0.044,0,0.044,0.836,0.2747799119,0.88
